Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,0,878.0,60.0,1.5,16.7,456.0,636.67,505.44
2018,1,11,14,15,856.5,60.5,1.6,16.5,426.0,600.44,479.15
2018,1,11,14,30,835.0,61.0,1.7,16.3,396.0,562.71,450.96
2018,1,11,14,45,799.5,60.5,1.75,16.1,358.5,517.92,416.16
2018,1,11,15,0,764.0,60.0,1.8,15.9,321.0,469.91,377.97
2018,1,11,15,15,751.0,54.5,1.8,15.9,285.5,427.46,342.57
2018,1,11,15,30,738.0,49.0,1.8,15.9,250.0,384.11,305.14
2018,1,11,15,45,687.5,45.5,1.4,14.65,208.0,327.72,256.78
2018,1,11,16,0,637.0,42.0,1.0,13.4,166.0,274.28,209.56
2018,1,11,16,15,504.0,38.5,1.05,12.95,121.0,201.6,148.17
2018,1,11,16,30,371.0,35.0,1.1,12.5,76.0,139.32,95.53
2018,1,11,16,45,230.0,23.5,1.1,12.0,45.0,76.67,36.01
2018,1,11,17,0,89.0,12.0,1.1,11.5,14.0,24.74,0.0
2018,1,11,17,15,44.5,6.0,1.1,11.4,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,12,7,15,60.0,7.0,1.9,7.8,9.0,0.0,0.0
2018,1,12,7,30,120.0,14.0,2.0,8.1,18.0,32.17,0.0
2018,1,12,7,45,258.0,25.5,2.1,8.45,51.0,87.68,49.08
2018,1,12,8,0,396.0,37.0,2.2,8.8,84.0,150.93,107.37
2018,1,12,8,15,495.5,42.5,2.25,9.25,126.0,207.51,157.56
2018,1,12,8,30,595.0,48.0,2.3,9.7,168.0,272.81,215.17
2018,1,12,8,45,622.0,56.0,2.35,10.1,207.0,320.21,258.59
2018,1,12,9,0,649.0,64.0,2.4,10.5,246.0,368.69,301.61
2018,1,12,9,15,722.0,62.0,2.4,11.1,291.5,427.18,351.08
2018,1,12,9,30,795.0,60.0,2.4,11.7,337.0,491.26,403.62
2018,1,12,9,45,756.0,74.5,2.45,12.3,359.0,514.57,422.37
2018,1,12,10,0,717.0,89.0,2.5,12.9,381.0,535.15,438.2
2018,1,12,10,15,813.0,74.5,2.55,13.35,428.0,597.98,487.85
2018,1,12,10,30,909.0,60.0,2.6,13.8,475.0,661.26,536.63
2018,1,12,10,45,919.5,61.0,2.6,14.25,498.0,690.52,556.65
2018,1,12,11,0,930.0,62.0,2.6,14.7,521.0,717.09,574.48
2018,1,12,11,15,936.5,62.5,2.7,15.0,536.5,737.37,588.5
2018,1,12,11,30,943.0,63.0,2.8,15.3,552.0,754.48,600.29
2018,1,12,11,45,946.5,63.5,2.85,15.55,560.0,766.12,608.01
2018,1,12,12,0,950.0,64.0,2.9,15.8,568.0,774.34,613.4
2018,1,12,12,15,948.5,65.0,2.9,15.9,568.0,775.98,614.23
2018,1,12,12,30,947.0,66.0,2.9,16.0,568.0,774.1,612.71
2018,1,12,12,45,941.0,66.5,2.95,16.1,559.5,764.88,606.29
2018,1,12,13,0,935.0,67.0,3.0,16.2,551.0,752.3,597.59
2018,1,12,13,15,911.0,69.0,2.95,16.15,529.0,725.52,578.37
2018,1,12,13,30,887.0,71.0,2.9,16.1,507.0,696.2,557.35
2018,1,12,13,45,887.0,68.0,2.9,16.0,487.5,674.85,542.59
2018,1,12,14,0,887.0,65.0,2.9,15.9,468.0,650.47,524.76
2018,1,12,14,15,869.0,63.0,2.85,15.7,436.5,613.22,496.19
2018,1,12,14,30,851.0,61.0,2.8,15.5,405.0,574.22,465.76
2018,1,12,14,45,814.5,61.0,2.75,15.25,367.0,528.87,429.57
2018,1,12,15,0,778.0,61.0,2.7,15.0,329.0,480.3,390.07
2018,1,12,15,15,733.0,57.5,2.7,15.0,286.5,424.22,343.47
2018,1,12,15,30,688.0,54.0,2.7,15.0,244.0,369.82,297.03
2018,1,12,15,45,596.5,53.0,2.1,13.65,198.0,303.66,240.97
2018,1,12,16,0,505.0,52.0,1.5,12.3,152.0,242.82,188.52
2018,1,12,16,15,407.5,44.5,1.45,11.6,112.0,180.56,134.97
2018,1,12,16,30,310.0,37.0,1.4,10.9,72.0,127.1,88.81
2018,1,12,16,45,190.0,24.5,1.4,10.25,43.0,70.45,35.87
2018,1,12,17,0,70.0,12.0,1.4,9.6,14.0,22.15,0.0
2018,1,12,17,15,35.0,6.0,1.4,9.35,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,7,15,33.5,7.0,2.25,7.5,8.0,0.0,0.0
2018,1,13,7,30,67.0,14.0,2.3,8.1,16.0,24.03,0.0
2018,1,13,7,45,183.5,27.5,2.35,8.75,46.5,74.48,42.44
2018,1,13,8,0,300.0,41.0,2.4,9.4,77.0,130.32,93.37
2018,1,13,8,15,412.0,47.5,2.5,10.0,119.0,187.43,142.71
2018,1,13,8,30,524.0,54.0,2.6,10.6,161.0,254.52,200.91
2018,1,13,8,45,581.5,60.0,2.7,11.2,203.0,308.75,249.07
2018,1,13,9,0,639.0,66.0,2.8,11.8,245.0,366.83,299.36
2018,1,13,9,15,723.0,64.0,2.7,12.4,294.5,430.32,352.52
2018,1,13,9,30,807.0,62.0,2.6,13.0,344.0,500.4,409.37
2018,1,13,9,45,798.0,69.5,2.5,13.6,372.0,533.15,435.15
2018,1,13,10,0,789.0,77.0,2.4,14.2,400.0,562.88,457.73
2018,1,13,10,15,760.5,88.5,2.4,14.9,417.5,584.09,472.9
2018,1,13,10,30,732.0,100.0,2.4,15.6,435.0,599.37,483.09
2018,1,13,10,45,823.0,84.0,2.4,16.3,478.0,657.51,526.82
2018,1,13,11,0,914.0,68.0,2.4,17.0,521.0,714.42,566.66
2018,1,13,11,15,926.5,67.5,2.45,17.5,538.5,737.63,581.68
2018,1,13,11,30,939.0,67.0,2.5,18.0,556.0,757.87,594.81
2018,1,13,11,45,941.0,67.0,2.55,18.5,563.0,767.9,600.67
2018,1,13,12,0,943.0,67.0,2.6,19.0,570.0,774.5,604.26
2018,1,13,12,15,941.5,67.5,2.5,19.15,569.5,775.63,603.95
2018,1,13,12,30,940.0,68.0,2.4,19.3,569.0,773.26,601.33
2018,1,13,12,45,921.0,72.0,2.35,19.5,557.0,758.75,590.44
2018,1,13,13,0,902.0,76.0,2.3,19.7,545.0,741.1,577.55
2018,1,13,13,15,910.5,71.5,2.2,19.7,533.0,730.18,569.73
2018,1,13,13,30,919.0,67.0,2.1,19.7,521.0,715.73,559.41
2018,1,13,13,45,909.0,65.5,1.95,19.7,498.0,688.83,539.89
2018,1,13,14,0,899.0,64.0,1.8,19.7,475.0,659.27,518.04
2018,1,13,14,15,875.5,63.0,1.6,19.45,442.0,619.45,487.68
2018,1,13,14,30,852.0,62.0,1.4,19.2,409.0,578.17,455.77
2018,1,13,14,45,830.5,60.0,1.2,18.95,374.5,538.76,424.55
2018,1,13,15,0,809.0,58.0,1.0,18.7,340.0,495.08,389.43
2018,1,13,15,15,772.0,54.5,1.0,18.7,298.0,441.57,346.85
2018,1,13,15,30,735.0,51.0,1.0,18.7,256.0,389.01,303.72
2018,1,13,15,45,681.5,47.0,0.95,17.6,212.5,330.71,255.82
2018,1,13,16,0,628.0,43.0,0.9,16.5,169.0,275.66,208.94
2018,1,13,16,15,523.5,38.5,0.95,16.2,126.0,210.11,153.34
2018,1,13,16,30,419.0,34.0,1.0,15.9,83.0,152.39,104.02
2018,1,13,16,45,283.0,24.5,1.05,15.55,51.0,90.54,47.58
2018,1,13,17,0,147.0,15.0,1.1,15.2,19.0,36.82,0.0
2018,1,13,17,15,73.5,7.5,1.05,15.05,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,7,15,29.5,6.5,1.6,10.5,7.5,0.0,0.0
2018,1,14,7,30,59.0,13.0,1.6,11.0,15.0,21.82,0.0
2018,1,14,7,45,98.0,28.0,1.65,11.5,37.5,54.56,30.84
2018,1,14,8,0,137.0,43.0,1.7,12.0,60.0,87.08,62.22
2018,1,14,8,15,166.5,59.5,1.95,12.65,88.0,120.85,92.11
2018,1,14,8,30,196.0,76.0,2.2,13.3,116.0,157.27,124.06
2018,1,14,8,45,245.5,90.0,2.45,13.95,151.5,201.21,161.74
2018,1,14,9,0,295.0,104.0,2.7,14.6,187.0,249.19,202.36
2018,1,14,9,15,345.5,113.5,2.6,15.05,224.5,302.11,246.3
2018,1,14,9,30,396.0,123.0,2.5,15.5,262.0,352.83,287.64
2018,1,14,9,45,413.5,133.5,2.4,15.9,291.5,388.91,316.36
2018,1,14,10,0,431.0,144.0,2.3,16.3,321.0,424.99,344.43
2018,1,14,10,15,462.5,149.0,2.35,16.8,351.0,463.5,374.21
2018,1,14,10,30,494.0,154.0,2.4,17.3,381.0,502.28,403.68
2018,1,14,10,45,643.5,124.5,2.5,17.75,435.5,585.61,468.66
2018,1,14,11,0,793.0,95.0,2.6,18.2,490.0,666.91,530.67
2018,1,14,11,15,861.0,80.5,2.55,18.35,521.0,712.04,562.08
2018,1,14,11,30,929.0,66.0,2.5,18.5,552.0,751.13,588.94
2018,1,14,11,45,894.0,77.0,2.5,18.65,550.0,746.9,584.86
2018,1,14,12,0,859.0,88.0,2.5,18.8,548.0,743.26,581.73
2018,1,14,12,15,604.0,144.0,2.4,18.8,467.5,621.9,490.75
2018,1,14,12,30,349.0,200.0,2.3,18.8,387.0,482.41,382.15
2018,1,14,12,45,308.0,209.0,2.2,18.8,372.5,460.7,365.31
2018,1,14,13,0,267.0,218.0,2.1,18.8,358.0,438.48,347.36
2018,1,14,13,15,500.0,164.0,1.9,18.65,416.5,548.14,434.63
2018,1,14,13,30,733.0,110.0,1.7,18.5,475.0,644.68,508.09
2018,1,14,13,45,773.5,95.5,1.55,18.4,465.0,638.0,502.23
2018,1,14,14,0,814.0,81.0,1.4,18.3,455.0,629.7,495.73
2018,1,14,14,15,610.0,113.0,1.25,18.05,383.5,518.5,410.45
2018,1,14,14,30,406.0,145.0,1.1,17.8,312.0,411.13,327.06
2018,1,14,14,45,339.5,139.5,0.9,17.55,271.0,347.24,277.33
2018,1,14,15,0,273.0,134.0,0.7,17.3,230.0,294.38,235.09
2018,1,14,15,15,209.0,121.5,0.7,17.3,190.0,239.05,190.81
2018,1,14,15,30,145.0,109.0,0.7,17.3,150.0,183.39,145.67
2018,1,14,15,45,149.5,93.0,0.75,16.25,129.0,161.7,127.83
2018,1,14,16,0,154.0,77.0,0.8,15.2,108.0,143.53,111.88
2018,1,14,16,15,122.5,60.0,0.9,14.8,81.0,107.96,81.44
2018,1,14,16,30,91.0,43.0,1.0,14.4,54.0,75.27,53.31
2018,1,14,16,45,61.5,27.0,1.05,14.0,33.0,45.75,25.29
2018,1,14,17,0,32.0,11.0,1.1,13.6,12.0,15.7,0.0
2018,1,14,17,15,16.0,5.5,1.05,13.65,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,15,7,15,10.5,3.0,1.0,10.2,3.5,0.0,0.0
2018,1,15,7,30,21.0,6.0,1.0,10.5,7.0,9.12,0.0
2018,1,15,7,45,10.5,11.0,0.95,10.8,11.5,12.84,3.51
2018,1,15,8,0,0.0,16.0,0.9,11.1,16.0,15.43,7.3
2018,1,15,8,15,0.0,21.0,0.95,11.65,21.0,20.26,11.68
2018,1,15,8,30,0.0,26.0,1.0,12.2,26.0,25.09,15.96
2018,1,15,8,45,0.0,37.0,1.05,12.75,37.0,35.72,25.14
2018,1,15,9,0,0.0,48.0,1.1,13.3,48.0,46.36,34.2
2018,1,15,9,15,0.0,63.5,1.15,13.65,63.5,61.37,46.88
2018,1,15,9,30,0.0,79.0,1.2,14.0,79.0,76.88,59.79
2018,1,15,9,45,0.0,71.5,1.25,14.35,71.5,69.12,53.05
2018,1,15,10,0,0.0,64.0,1.3,14.7,64.0,61.86,46.77
2018,1,15,10,15,6.0,92.5,1.5,15.25,95.5,93.74,73.3
2018,1,15,10,30,12.0,121.0,1.7,15.8,127.0,126.82,100.38
2018,1,15,10,45,118.0,170.0,1.85,16.35,229.0,263.08,212.51
2018,1,15,11,0,224.0,219.0,2.0,16.9,331.0,394.45,316.23
2018,1,15,11,15,225.5,223.5,2.05,17.2,339.0,404.03,322.52
2018,1,15,11,30,227.0,228.0,2.1,17.5,347.0,412.94,328.92
2018,1,15,11,45,169.5,237.0,2.15,17.8,326.5,383.02,304.07
2018,1,15,12,0,112.0,246.0,2.2,18.1,306.0,343.39,271.82
2018,1,15,12,15,179.0,241.5,1.95,17.85,338.0,396.35,314.29
2018,1,15,12,30,246.0,237.0,1.7,17.6,370.0,448.97,355.17
2018,1,15,12,45,324.0,222.5,1.5,17.4,394.5,488.37,385.9
2018,1,15,13,0,402.0,208.0,1.3,17.2,419.0,525.44,414.27
2018,1,15,13,15,358.5,209.0,1.15,16.8,393.5,490.48,387.05
2018,1,15,13,30,315.0,210.0,1.0,16.4,368.0,455.54,360.25
2018,1,15,13,45,401.0,183.0,0.85,16.05,375.0,484.51,383.64
2018,1,15,14,0,487.0,156.0,0.7,15.7,382.0,501.05,396.73
2018,1,15,14,15,380.5,163.0,0.65,15.4,332.5,428.68,340.81
2018,1,15,14,30,274.0,170.0,0.6,15.1,283.0,354.77,283.56
2018,1,15,14,45,219.5,157.5,0.6,14.85,243.0,301.19,242.01
2018,1,15,15,0,165.0,145.0,0.6,14.6,203.0,244.91,197.4
2018,1,15,15,15,241.0,122.5,0.6,14.6,196.5,256.21,206.72
2018,1,15,15,30,317.0,100.0,0.6,14.6,190.0,260.57,208.88
2018,1,15,15,45,338.5,83.5,0.7,13.85,166.0,236.75,188.24
2018,1,15,16,0,360.0,67.0,0.8,13.1,142.0,210.26,164.16
2018,1,15,16,15,308.0,54.5,0.85,12.65,108.0,163.04,123.12
2018,1,15,16,30,256.0,42.0,0.9,12.2,74.0,120.59,85.8
2018,1,15,16,45,178.5,28.5,1.0,11.75,46.5,75.45,44.37
2018,1,15,17,0,101.0,15.0,1.1,11.3,19.0,30.42,0.0
2018,1,15,17,15,50.5,7.5,1.05,11.15,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.5,0.55,11.15,4.5,0.0,0.0
2018,1,16,7,30,12.0,9.0,0.5,11.4,9.0,10.69,0.0
2018,1,16,7,45,6.0,17.0,0.45,11.7,17.0,17.77,7.41
2018,1,16,8,0,0.0,25.0,0.4,12.0,25.0,24.13,14.57
2018,1,16,8,15,0.0,35.5,0.5,12.25,35.5,34.28,23.6
2018,1,16,8,30,0.0,46.0,0.6,12.5,46.0,44.46,32.52
2018,1,16,8,45,36.0,69.0,0.65,12.8,79.5,84.65,66.55
2018,1,16,9,0,72.0,92.0,0.7,13.1,113.0,131.38,105.87
2018,1,16,9,15,88.0,113.5,0.8,13.55,142.5,165.72,134.35
2018,1,16,9,30,104.0,135.0,0.9,14.0,172.0,201.21,163.35
2018,1,16,9,45,117.0,156.0,1.0,14.45,201.5,235.44,190.83
2018,1,16,10,0,130.0,177.0,1.1,14.9,231.0,270.33,218.4
2018,1,16,10,15,167.0,189.5,1.1,15.15,264.0,310.97,250.59
2018,1,16,10,30,204.0,202.0,1.1,15.4,297.0,353.3,283.59
2018,1,16,10,45,161.0,203.0,1.1,15.6,280.0,329.67,263.81
2018,1,16,11,0,118.0,204.0,1.1,15.8,263.0,303.73,242.45
2018,1,16,11,15,149.5,204.0,1.05,15.9,281.5,327.87,261.82
2018,1,16,11,30,181.0,204.0,1.0,16.0,300.0,352.5,281.11
2018,1,16,11,45,177.0,219.5,0.9,16.1,314.5,368.72,292.48
2018,1,16,12,0,173.0,235.0,0.8,16.2,329.0,384.35,303.3
2018,1,16,12,15,109.0,226.5,0.8,16.2,285.5,327.39,258.24
2018,1,16,12,30,45.0,218.0,0.8,16.2,242.0,261.82,206.26
2018,1,16,12,45,178.5,203.5,0.75,16.2,298.0,351.77,279.85
2018,1,16,13,0,312.0,189.0,0.7,16.2,354.0,439.33,348.23
2018,1,16,13,15,376.0,174.5,0.8,16.2,368.0,473.63,374.97
2018,1,16,13,30,440.0,160.0,0.9,16.2,382.0,495.72,393.1
2018,1,16,13,45,233.0,146.0,1.0,16.2,263.0,321.84,258.25
2018,1,16,14,0,26.0,132.0,1.1,16.2,144.0,151.84,120.09
2018,1,16,14,15,169.5,143.0,1.05,16.05,214.5,260.09,210.83
2018,1,16,14,30,313.0,154.0,1.0,15.9,285.0,360.46,290.81
2018,1,16,14,45,205.5,145.5,1.0,15.7,228.5,280.04,225.78
2018,1,16,15,0,98.0,137.0,1.0,15.5,172.0,200.55,161.43
2018,1,16,15,15,73.5,117.0,1.0,15.5,141.5,157.68,126.58
2018,1,16,15,30,49.0,97.0,1.0,15.5,111.0,122.29,97.26
2018,1,16,15,45,39.0,88.0,0.85,14.7,98.0,107.36,84.85
2018,1,16,16,0,29.0,79.0,0.7,13.9,85.0,93.54,73.11
2018,1,16,16,15,19.0,61.0,0.75,13.5,64.5,70.13,53.07
2018,1,16,16,30,9.0,43.0,0.8,13.1,44.0,45.78,32.17
2018,1,16,16,45,10.5,27.5,0.85,12.7,28.0,31.04,17.64
2018,1,16,17,0,12.0,12.0,0.9,12.3,12.0,13.69,0.0
2018,1,16,17,15,6.0,6.0,0.9,12.05,6.0,5.9,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,7,15,42.0,7.5,0.75,10.15,9.0,0.0,0.0
2018,1,17,7,30,84.0,15.0,0.8,10.5,18.0,27.66,0.0
2018,1,17,7,45,151.5,29.0,0.9,10.85,44.0,70.22,41.83
2018,1,17,8,0,219.0,43.0,1.0,11.2,70.0,111.86,80.41
2018,1,17,8,15,263.5,57.5,1.05,11.6,103.0,152.45,116.38
2018,1,17,8,30,308.0,72.0,1.1,12.0,136.0,197.13,155.58
2018,1,17,8,45,332.0,85.5,1.1,12.35,168.5,236.17,189.85
2018,1,17,9,0,356.0,99.0,1.1,12.7,201.0,276.74,224.5
2018,1,17,9,15,374.0,112.5,1.15,13.15,233.5,315.64,256.91
2018,1,17,9,30,392.0,126.0,1.2,13.6,266.0,355.06,288.87
2018,1,17,9,45,440.0,131.0,1.2,14.0,303.0,402.3,326.42
2018,1,17,10,0,488.0,136.0,1.2,14.4,340.0,451.58,364.68
2018,1,17,10,15,503.5,143.5,1.15,14.7,366.5,484.83,389.45
2018,1,17,10,30,519.0,151.0,1.1,15.0,393.0,517.33,413.19
2018,1,17,10,45,505.5,163.5,1.1,15.35,408.5,534.76,425.01
2018,1,17,11,0,492.0,176.0,1.1,15.7,424.0,549.79,434.96
2018,1,17,11,15,532.5,169.5,0.95,16.0,445.5,580.13,456.12
2018,1,17,11,30,573.0,163.0,0.8,16.3,467.0,609.61,475.9
2018,1,17,11,45,600.5,156.5,0.7,16.55,479.5,631.66,490.2
2018,1,17,12,0,628.0,150.0,0.6,16.8,492.0,648.86,500.94
2018,1,17,12,15,544.0,174.5,0.6,17.0,470.5,611.15,471.97
2018,1,17,12,30,460.0,199.0,0.6,17.2,449.0,574.83,444.31
2018,1,17,12,45,497.0,185.5,0.6,17.45,452.5,584.71,452.33
2018,1,17,13,0,534.0,172.0,0.6,17.7,456.0,592.05,457.95
2018,1,17,13,15,595.0,150.0,0.75,17.8,458.5,607.58,471.71
2018,1,17,13,30,656.0,128.0,0.9,17.9,461.0,616.38,480.47
2018,1,17,13,45,650.5,122.5,1.05,18.0,440.5,593.09,464.77
2018,1,17,14,0,645.0,117.0,1.2,18.1,420.0,567.72,447.37
2018,1,17,14,15,622.5,114.5,1.15,17.95,392.0,532.97,421.39
2018,1,17,14,30,600.0,112.0,1.1,17.8,364.0,497.39,394.41
2018,1,17,14,45,542.5,112.0,1.05,17.7,325.5,444.01,353.16
2018,1,17,15,0,485.0,112.0,1.0,17.6,287.0,390.87,311.5
2018,1,17,15,15,496.5,97.0,1.0,17.6,258.5,360.64,287.21
2018,1,17,15,30,508.0,82.0,1.0,17.6,230.0,330.5,261.76
2018,1,17,15,45,489.5,70.5,0.8,16.5,195.0,287.46,225.63
2018,1,17,16,0,471.0,59.0,0.6,15.4,160.0,245.0,188.81
2018,1,17,16,15,385.0,50.5,0.65,14.85,120.5,185.4,138.67
2018,1,17,16,30,299.0,42.0,0.7,14.3,81.0,132.99,94.31
2018,1,17,16,45,220.5,29.5,0.75,13.8,52.0,87.33,53.57
2018,1,17,17,0,142.0,17.0,0.8,13.3,23.0,39.46,0.0
2018,1,17,17,15,71.0,8.5,0.8,13.1,11.5,8.36,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,18,7,15,21.0,6.5,1.0,9.35,7.5,0.0,0.0
2018,1,18,7,30,42.0,13.0,1.1,10.0,15.0,19.25,0.0
2018,1,18,7,45,65.5,29.5,1.2,10.6,36.0,50.0,30.06
2018,1,18,8,0,89.0,46.0,1.3,11.2,57.0,74.84,54.08
2018,1,18,8,15,117.5,63.0,1.35,11.7,84.0,106.14,81.47
2018,1,18,8,30,146.0,80.0,1.4,12.2,111.0,144.2,114.45
2018,1,18,8,45,174.0,97.0,1.45,12.7,141.5,180.85,145.93
2018,1,18,9,0,202.0,114.0,1.5,13.2,172.0,219.75,178.77
2018,1,18,9,15,249.0,127.0,1.55,13.75,209.0,265.35,216.5
2018,1,18,9,30,296.0,140.0,1.6,14.3,246.0,314.23,256.21
2018,1,18,9,45,355.0,145.5,1.7,14.85,285.5,364.17,296.37
2018,1,18,10,0,414.0,151.0,1.8,15.4,325.0,424.51,343.82
2018,1,18,10,15,405.0,165.0,1.85,15.65,345.0,447.31,360.88
2018,1,18,10,30,396.0,179.0,1.9,15.9,365.0,468.26,376.39
2018,1,18,10,45,382.0,191.5,2.0,16.1,378.0,474.81,381.03
2018,1,18,11,0,368.0,204.0,2.1,16.3,391.0,486.92,389.72
2018,1,18,11,15,319.0,220.5,2.2,16.35,386.0,476.68,380.77
2018,1,18,11,30,270.0,237.0,2.3,16.4,381.0,463.84,369.84
2018,1,18,11,45,302.0,235.0,2.45,16.4,398.5,487.83,389.22
2018,1,18,12,0,334.0,233.0,2.6,16.4,416.0,511.2,407.89
2018,1,18,12,15,324.0,234.5,2.65,16.35,412.0,506.15,403.88
2018,1,18,12,30,314.0,236.0,2.7,16.3,408.0,499.89,399.13
2018,1,18,12,45,393.5,214.5,2.8,16.2,427.0,532.77,426.66
2018,1,18,13,0,473.0,193.0,2.9,16.1,446.0,571.91,458.31
2018,1,18,13,15,523.0,173.5,2.9,16.05,446.0,580.11,465.67
2018,1,18,13,30,573.0,154.0,2.9,16.0,446.0,584.75,470.45
2018,1,18,13,45,552.5,152.0,2.9,15.9,424.0,556.85,449.15
2018,1,18,14,0,532.0,150.0,2.9,15.8,402.0,527.89,426.99
2018,1,18,14,15,546.5,136.5,2.9,15.6,381.5,507.47,411.96
2018,1,18,14,30,561.0,123.0,2.9,15.4,361.0,487.26,396.57
2018,1,18,14,45,543.0,115.0,2.9,15.15,329.5,446.37,364.32
2018,1,18,15,0,525.0,107.0,2.9,14.9,298.0,407.95,333.33
2018,1,18,15,15,514.0,95.0,2.9,14.9,265.0,370.8,302.3
2018,1,18,15,30,503.0,83.0,2.9,14.9,232.0,330.76,268.08
2018,1,18,15,45,433.0,76.5,2.65,14.1,190.5,270.24,217.1
2018,1,18,16,0,363.0,70.0,2.4,13.3,149.0,217.49,171.84
2018,1,18,16,15,312.5,56.5,2.2,12.9,113.5,168.97,129.21
2018,1,18,16,30,262.0,43.0,2.0,12.5,78.0,124.99,90.29
2018,1,18,16,45,185.5,30.0,1.8,12.05,50.0,81.06,51.31
2018,1,18,17,0,109.0,17.0,1.6,11.6,22.0,38.69,0.0
2018,1,18,17,15,54.5,8.5,1.65,11.5,11.0,14.51,0.0
2018,1,18,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,7,15,0.0,2.0,1.5,6.85,2.0,1.97,0.0
2018,1,19,7,30,0.0,4.0,1.7,7.3,4.0,3.93,0.0
2018,1,19,7,45,0.0,8.0,1.9,7.75,8.0,7.71,0.33
2018,1,19,8,0,0.0,12.0,2.1,8.2,12.0,11.57,4.18
2018,1,19,8,15,0.0,17.5,2.2,8.45,17.5,16.88,8.95
2018,1,19,8,30,0.0,23.0,2.3,8.7,23.0,22.19,13.69
2018,1,19,8,45,0.0,42.0,2.4,8.95,42.0,40.56,29.74
2018,1,19,9,0,0.0,61.0,2.5,9.2,61.0,59.02,45.71
2018,1,19,9,15,12.0,96.5,2.5,9.4,101.0,101.29,82.01
2018,1,19,9,30,24.0,132.0,2.5,9.6,141.0,145.27,119.23
2018,1,19,9,45,147.5,151.0,2.55,9.85,212.5,247.01,205.65
2018,1,19,10,0,271.0,170.0,2.6,10.1,284.0,353.68,294.05
2018,1,19,10,15,518.5,134.0,2.65,10.2,371.5,485.15,402.72
2018,1,19,10,30,766.0,98.0,2.7,10.3,459.0,626.01,515.36
2018,1,19,10,45,834.5,86.0,2.7,10.45,497.0,675.65,553.24
2018,1,19,11,0,903.0,74.0,2.7,10.6,535.0,723.19,587.7
2018,1,19,11,15,754.0,113.5,2.75,10.7,506.0,683.03,556.34
2018,1,19,11,30,605.0,153.0,2.8,10.8,477.0,627.7,511.72
2018,1,19,11,45,390.0,203.5,2.85,10.9,413.5,517.97,423.22
2018,1,19,12,0,175.0,254.0,2.9,11.0,350.0,408.22,332.21
2018,1,19,12,15,204.5,238.5,3.0,11.0,351.0,412.98,337.65
2018,1,19,12,30,234.0,223.0,3.1,11.0,352.0,425.87,348.86
2018,1,19,12,45,233.5,231.0,3.15,11.0,358.0,433.34,354.65
2018,1,19,13,0,233.0,239.0,3.2,11.0,364.0,431.58,353.34
2018,1,19,13,15,389.0,196.5,3.25,10.9,399.0,501.55,412.72
2018,1,19,13,30,545.0,154.0,3.3,10.8,434.0,566.48,466.72
2018,1,19,13,45,645.0,128.0,3.35,10.7,445.5,598.88,493.62
2018,1,19,14,0,745.0,102.0,3.4,10.6,457.0,620.82,512.29
2018,1,19,14,15,735.5,97.0,3.4,10.45,429.5,588.89,487.22
2018,1,19,14,30,726.0,92.0,3.4,10.3,402.0,555.08,460.5
2018,1,19,14,45,770.0,78.0,3.4,10.15,383.0,538.19,447.08
2018,1,19,15,0,814.0,64.0,3.4,10.0,364.0,518.14,430.12
2018,1,19,15,15,777.5,62.0,3.4,10.0,322.5,465.74,385.69
2018,1,19,15,30,741.0,60.0,3.4,10.0,281.0,414.12,340.87
2018,1,19,15,45,697.0,55.5,3.05,9.35,238.0,357.89,291.42
2018,1,19,16,0,653.0,51.0,2.7,8.7,195.0,303.95,242.59
2018,1,19,16,15,574.5,45.0,2.45,8.2,151.0,242.09,186.87
2018,1,19,16,30,496.0,39.0,2.2,7.7,107.0,185.16,135.15
2018,1,19,16,45,359.5,30.0,2.0,7.15,69.5,119.79,77.64
2018,1,19,17,0,223.0,21.0,1.8,6.6,32.0,62.37,0.0
2018,1,19,17,15,111.5,10.5,1.8,6.45,16.0,23.18,0.0
2018,1,19,17,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.65,4.6,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,1,20,7,15,113.5,9.0,2.85,4.3,13.5,8.85,0.0
2018,1,20,7,30,227.0,18.0,3.0,4.6,27.0,52.9,0.0
2018,1,20,7,45,380.5,26.5,3.1,4.95,65.5,116.14,71.76
2018,1,20,8,0,534.0,35.0,3.2,5.3,104.0,183.54,132.89
2018,1,20,8,15,587.5,41.0,3.35,5.8,144.0,234.38,181.21
2018,1,20,8,30,641.0,47.0,3.5,6.3,184.0,289.35,232.58
2018,1,20,8,45,613.0,60.5,3.65,6.75,214.5,325.03,267.72
2018,1,20,9,0,585.0,74.0,3.8,7.2,245.0,355.22,296.51
2018,1,20,9,15,699.5,68.5,3.8,7.65,302.0,430.49,360.98
2018,1,20,9,30,814.0,63.0,3.8,8.1,359.0,511.55,428.76
2018,1,20,9,45,853.5,61.5,3.85,8.5,399.0,559.33,468.44
2018,1,20,10,0,893.0,60.0,3.9,8.9,439.0,610.06,509.55
2018,1,20,10,15,907.0,61.0,3.9,9.15,469.0,647.39,539.17
2018,1,20,10,30,921.0,62.0,3.9,9.4,499.0,682.62,566.15
2018,1,20,10,45,882.5,74.5,3.9,9.65,509.5,692.95,572.48
2018,1,20,11,0,844.0,87.0,3.9,9.9,520.0,702.5,578.44
2018,1,20,11,15,809.5,99.0,3.9,10.05,524.5,705.69,579.84
2018,1,20,11,30,775.0,111.0,3.9,10.2,529.0,707.55,580.4
2018,1,20,11,45,865.5,89.0,3.9,10.35,562.5,755.27,615.99
2018,1,20,12,0,956.0,67.0,3.9,10.5,596.0,798.55,647.64
2018,1,20,12,15,952.0,69.0,3.95,10.55,596.0,800.11,648.5
2018,1,20,12,30,948.0,71.0,4.0,10.6,596.0,798.1,647.14
2018,1,20,12,45,939.0,72.5,4.0,10.65,587.0,788.24,639.87
2018,1,20,13,0,930.0,74.0,4.0,10.7,578.0,775.02,630.26
2018,1,20,13,15,919.5,74.0,4.0,10.65,561.0,755.75,616.43
2018,1,20,13,30,909.0,74.0,4.0,10.6,544.0,733.44,600.39
2018,1,20,13,45,896.0,73.5,4.0,10.6,520.5,705.97,580.31
2018,1,20,14,0,883.0,73.0,4.0,10.6,497.0,675.96,558.24
2018,1,20,14,15,875.5,70.0,3.95,10.45,469.0,644.25,533.64
2018,1,20,14,30,868.0,67.0,3.9,10.3,441.0,610.11,506.47
2018,1,20,14,45,847.5,65.0,3.85,10.15,405.5,570.5,474.17
2018,1,20,15,0,827.0,63.0,3.8,10.0,370.0,526.38,437.57
2018,1,20,15,15,796.5,59.5,3.8,10.0,329.0,474.71,393.81
2018,1,20,15,30,766.0,56.0,3.8,10.0,288.0,423.36,349.1
2018,1,20,15,45,722.0,52.5,3.2,9.2,244.5,367.05,299.37
2018,1,20,16,0,678.0,49.0,2.6,8.4,201.0,312.99,250.22
2018,1,20,16,15,606.0,43.0,2.35,7.8,156.5,249.92,193.32
2018,1,20,16,30,534.0,37.0,2.1,7.2,112.0,192.72,140.96
2018,1,20,16,45,398.0,29.5,1.8,6.55,73.5,128.74,84.49
2018,1,20,17,0,262.0,22.0,1.5,5.9,35.0,70.85,5.28
2018,1,20,17,15,131.0,11.0,1.5,5.7,17.5,26.21,0.0
2018,1,20,17,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,7,15,59.0,8.5,0.6,4.05,11.0,8.36,0.0
2018,1,21,7,30,118.0,17.0,0.6,4.5,22.0,35.08,0.0
2018,1,21,7,45,190.0,30.5,0.6,4.95,50.0,80.97,51.7
2018,1,21,8,0,262.0,44.0,0.6,5.4,78.0,124.31,91.65
2018,1,21,8,15,319.5,57.0,0.55,6.0,114.5,169.68,132.04
2018,1,21,8,30,377.0,70.0,0.5,6.6,151.0,220.39,176.57
2018,1,21,8,45,561.0,63.0,0.5,7.25,213.5,307.34,248.81
2018,1,21,9,0,745.0,56.0,0.5,7.9,276.0,406.45,329.41
2018,1,21,9,15,787.5,57.5,0.55,8.65,319.5,460.9,373.68
2018,1,21,9,30,830.0,59.0,0.6,9.4,363.0,516.69,417.9
2018,1,21,9,45,850.0,61.5,0.7,10.2,399.0,558.66,450.71
2018,1,21,10,0,870.0,64.0,0.8,11.0,435.0,602.34,483.87
2018,1,21,10,15,883.0,66.0,0.85,11.35,465.0,639.61,511.68
2018,1,21,10,30,896.0,68.0,0.9,11.7,495.0,674.79,537.24
2018,1,21,10,45,904.5,69.5,0.95,12.05,518.5,703.99,556.94
2018,1,21,11,0,913.0,71.0,1.0,12.4,542.0,730.46,574.65
2018,1,21,11,15,918.0,72.0,1.05,12.6,558.0,750.9,588.39
2018,1,21,11,30,923.0,73.0,1.1,12.8,574.0,768.18,600.02
2018,1,21,11,45,920.5,75.0,1.2,12.95,581.0,777.74,607.08
2018,1,21,12,0,918.0,77.0,1.3,13.1,588.0,783.84,611.89
2018,1,21,12,15,890.5,85.0,1.4,13.15,581.0,774.48,606.13
2018,1,21,12,30,863.0,93.0,1.5,13.2,574.0,766.31,601.44
2018,1,21,12,45,893.0,83.5,1.55,13.25,575.5,768.92,604.0
2018,1,21,13,0,923.0,74.0,1.6,13.3,577.0,772.33,607.16
2018,1,21,13,15,912.0,74.5,1.65,13.2,560.5,753.37,594.73
2018,1,21,13,30,901.0,75.0,1.7,13.1,544.0,731.42,580.37
2018,1,21,13,45,808.5,89.5,1.75,13.05,497.0,670.21,536.96
2018,1,21,14,0,716.0,104.0,1.8,13.0,450.0,607.89,490.27
2018,1,21,14,15,648.5,112.0,1.75,12.8,411.5,553.98,448.95
2018,1,21,14,30,581.0,120.0,1.7,12.6,373.0,501.23,407.77
2018,1,21,14,45,524.5,120.0,1.7,12.45,334.5,445.79,364.23
2018,1,21,15,0,468.0,120.0,1.7,12.3,296.0,395.89,324.13
2018,1,21,15,15,456.0,107.5,1.7,12.3,263.5,357.44,292.59
2018,1,21,15,30,444.0,95.0,1.7,12.3,231.0,318.77,259.93
2018,1,21,15,45,389.0,86.0,1.35,11.3,192.0,265.98,215.37
2018,1,21,16,0,334.0,77.0,1.0,10.3,153.0,217.36,173.58
2018,1,21,16,15,321.5,61.5,1.0,10.0,121.5,179.87,139.66
2018,1,21,16,30,309.0,46.0,1.0,9.7,90.0,143.1,105.49
2018,1,21,16,45,236.5,33.5,1.0,9.35,60.0,97.48,65.03
2018,1,21,17,0,164.0,21.0,1.0,9.0,30.0,54.19,9.55
2018,1,21,17,15,82.0,10.5,1.0,9.0,15.0,20.13,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
