Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,30,966.0,75.0,3.9,17.0,676.0,859.56,672.33
2018,2,11,11,45,864.0,110.0,4.0,17.0,653.5,831.85,652.31
2018,2,11,12,0,762.0,145.0,4.1,17.0,631.0,796.62,627.13
2018,2,11,12,15,738.5,153.5,4.1,16.7,625.5,789.28,622.6
2018,2,11,12,30,715.0,162.0,4.1,16.4,620.0,778.83,615.72
2018,2,11,12,45,586.5,199.0,4.05,16.1,572.0,707.33,561.59
2018,2,11,13,0,458.0,236.0,4.0,15.8,524.0,638.94,508.36
2018,2,11,13,15,297.0,258.0,3.9,15.45,443.0,521.07,416.4
2018,2,11,13,30,136.0,280.0,3.8,15.1,362.0,407.09,325.13
2018,2,11,13,45,214.5,243.5,3.65,14.8,367.5,423.38,341.36
2018,2,11,14,0,293.0,207.0,3.5,14.5,373.0,443.66,359.83
2018,2,11,14,15,509.0,160.5,3.55,14.1,431.5,545.61,444.29
2018,2,11,14,30,725.0,114.0,3.6,13.7,490.0,628.89,512.08
2018,2,11,14,45,750.5,99.5,3.6,13.3,465.5,604.36,493.71
2018,2,11,15,0,776.0,85.0,3.6,12.9,441.0,574.13,470.95
2018,2,11,15,15,726.5,85.5,3.6,12.9,394.5,516.88,424.68
2018,2,11,15,30,677.0,86.0,3.6,12.9,348.0,460.08,377.94
2018,2,11,15,45,472.5,98.0,3.95,12.0,270.5,340.86,280.98
2018,2,11,16,0,268.0,110.0,4.3,11.1,193.0,237.54,195.31
2018,2,11,16,15,194.0,96.5,4.15,10.5,151.5,181.31,147.46
2018,2,11,16,30,120.0,83.0,4.0,9.9,110.0,128.84,102.74
2018,2,11,16,45,79.5,64.5,3.8,9.35,80.5,91.69,70.65
2018,2,11,17,0,39.0,46.0,3.6,8.8,51.0,56.48,40.62
2018,2,11,17,15,26.0,29.0,3.6,8.5,31.5,34.43,19.57
2018,2,11,17,30,13.0,12.0,3.6,8.2,12.0,13.28,0.0
2018,2,11,17,45,6.5,6.0,3.6,7.95,6.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,12,6,45,38.0,4.0,2.6,5.7,4.0,0.0,0.0
2018,2,12,7,0,76.0,8.0,2.7,5.9,8.0,14.02,0.0
2018,2,12,7,15,219.0,17.5,2.8,6.2,35.5,50.27,2.81
2018,2,12,7,30,362.0,27.0,2.9,6.5,63.0,104.55,65.93
2018,2,12,7,45,255.0,21.5,3.0,6.85,54.0,91.56,64.25
2018,2,12,8,0,148.0,16.0,3.1,7.2,45.0,65.88,48.05
2018,2,12,8,15,74.0,20.0,3.05,7.5,34.5,50.44,37.41
2018,2,12,8,30,0.0,24.0,3.0,7.8,24.0,23.15,14.67
2018,2,12,8,45,0.0,28.5,3.0,8.15,28.5,27.5,18.44
2018,2,12,9,0,0.0,33.0,3.0,8.5,33.0,31.86,22.14
2018,2,12,9,15,8.5,68.0,2.95,8.75,71.5,70.35,55.41
2018,2,12,9,30,17.0,103.0,2.9,9.0,110.0,113.22,91.89
2018,2,12,9,45,21.5,128.5,2.85,9.25,138.5,143.27,116.94
2018,2,12,10,0,26.0,154.0,2.8,9.5,167.0,173.83,142.11
2018,2,12,10,15,35.5,175.0,2.75,9.65,194.0,203.46,166.4
2018,2,12,10,30,45.0,196.0,2.7,9.8,221.0,233.69,190.94
2018,2,12,10,45,40.5,207.0,2.7,10.0,230.5,243.1,197.92
2018,2,12,11,0,36.0,218.0,2.7,10.2,240.0,252.23,204.69
2018,2,12,11,15,112.5,242.0,2.7,10.3,312.0,347.27,282.93
2018,2,12,11,30,189.0,266.0,2.7,10.4,384.0,436.78,354.72
2018,2,12,11,45,284.0,253.0,2.7,10.5,434.0,510.45,413.76
2018,2,12,12,0,379.0,240.0,2.7,10.6,484.0,575.97,465.75
2018,2,12,12,15,511.5,212.0,2.7,10.7,541.5,664.86,535.29
2018,2,12,12,30,644.0,184.0,2.7,10.8,599.0,746.36,597.78
2018,2,12,12,45,716.5,159.0,2.7,10.9,616.5,775.71,619.42
2018,2,12,13,0,789.0,134.0,2.7,11.0,634.0,800.54,637.41
2018,2,12,13,15,703.0,158.5,2.7,11.0,596.5,749.06,599.92
2018,2,12,13,30,617.0,183.0,2.7,11.0,559.0,696.17,559.64
2018,2,12,13,45,671.0,160.5,2.7,11.05,556.0,700.7,564.91
2018,2,12,14,0,725.0,138.0,2.7,11.1,553.0,699.99,565.71
2018,2,12,14,15,636.5,151.5,2.7,11.0,502.5,631.39,512.85
2018,2,12,14,30,548.0,165.0,2.7,10.9,452.0,562.65,459.49
2018,2,12,14,45,557.5,147.5,2.7,10.85,422.0,530.72,435.62
2018,2,12,15,0,567.0,130.0,2.7,10.8,392.0,499.33,411.27
2018,2,12,15,15,607.0,114.0,2.7,10.8,371.5,481.76,397.28
2018,2,12,15,30,647.0,98.0,2.7,10.8,351.0,459.12,378.29
2018,2,12,15,45,608.0,89.0,2.5,10.45,304.5,400.56,329.38
2018,2,12,16,0,569.0,80.0,2.3,10.1,258.0,344.15,281.2
2018,2,12,16,15,580.5,68.0,2.05,9.45,223.5,306.62,246.94
2018,2,12,16,30,592.0,56.0,1.8,8.8,189.0,266.83,209.04
2018,2,12,16,45,487.0,48.0,1.55,8.15,139.5,196.32,147.34
2018,2,12,17,0,382.0,40.0,1.3,7.5,90.0,136.46,95.38
2018,2,12,17,15,268.0,28.5,1.3,7.25,56.5,82.36,47.94
2018,2,12,17,30,154.0,17.0,1.3,7.0,23.0,34.58,0.0
2018,2,12,17,45,77.0,8.5,1.3,6.8,11.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.45,5.6,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,13,6,45,38.5,4.5,1.05,4.35,5.0,0.0,0.0
2018,2,13,7,0,77.0,9.0,1.0,4.7,10.0,15.23,0.0
2018,2,13,7,15,239.0,22.0,1.15,5.45,43.0,58.21,11.28
2018,2,13,7,30,401.0,35.0,1.3,6.2,76.0,120.98,78.37
2018,2,13,7,45,507.0,42.0,1.5,6.95,123.0,177.93,128.47
2018,2,13,8,0,613.0,49.0,1.7,7.7,170.0,245.79,188.35
2018,2,13,8,15,670.5,54.0,1.9,8.45,219.0,303.5,240.92
2018,2,13,8,30,728.0,59.0,2.1,9.2,268.0,367.2,297.31
2018,2,13,8,45,764.5,63.5,2.3,9.95,316.0,424.99,347.56
2018,2,13,9,0,801.0,68.0,2.5,10.7,364.0,484.49,397.56
2018,2,13,9,15,831.5,69.0,2.55,11.15,408.5,538.15,441.55
2018,2,13,9,30,862.0,70.0,2.6,11.6,453.0,592.11,484.45
2018,2,13,9,45,886.0,70.5,2.6,12.05,493.0,638.27,520.05
2018,2,13,10,0,910.0,71.0,2.6,12.5,533.0,686.33,555.87
2018,2,13,10,15,922.5,72.5,2.6,12.75,566.0,726.27,583.53
2018,2,13,10,30,935.0,74.0,2.6,13.0,599.0,763.92,609.23
2018,2,13,10,45,943.5,75.0,2.6,13.25,624.5,795.46,630.27
2018,2,13,11,0,952.0,76.0,2.6,13.5,650.0,824.04,649.09
2018,2,13,11,15,920.0,89.0,2.55,13.65,656.5,831.04,652.35
2018,2,13,11,30,888.0,102.0,2.5,13.8,663.0,838.21,656.06
2018,2,13,11,45,927.0,91.0,2.45,13.95,684.0,862.66,672.09
2018,2,13,12,0,966.0,80.0,2.4,14.1,705.0,888.95,689.2
2018,2,13,12,15,964.5,81.0,2.3,14.15,706.0,891.96,689.87
2018,2,13,12,30,963.0,82.0,2.2,14.2,707.0,891.22,688.27
2018,2,13,12,45,842.0,120.0,2.15,14.25,662.5,834.91,648.5
2018,2,13,13,0,721.0,158.0,2.1,14.3,618.0,774.3,605.85
2018,2,13,13,15,591.5,189.0,2.05,14.3,561.0,691.36,544.7
2018,2,13,13,30,462.0,220.0,2.0,14.3,504.0,613.76,485.48
2018,2,13,13,45,394.0,225.5,1.95,14.25,461.5,549.83,437.43
2018,2,13,14,0,326.0,231.0,1.9,14.2,419.0,496.15,396.08
2018,2,13,14,15,357.0,209.5,1.85,14.1,406.0,485.61,389.61
2018,2,13,14,30,388.0,188.0,1.8,14.0,393.0,479.7,386.03
2018,2,13,14,45,392.0,168.5,1.75,13.85,363.5,447.49,361.78
2018,2,13,15,0,396.0,149.0,1.7,13.7,334.0,413.74,336.02
2018,2,13,15,15,533.5,121.5,1.7,13.7,347.0,446.33,362.67
2018,2,13,15,30,671.0,94.0,1.7,13.7,360.0,469.31,379.84
2018,2,13,15,45,549.5,97.0,1.25,13.0,297.5,382.19,308.6
2018,2,13,16,0,428.0,100.0,0.8,12.3,235.0,303.03,243.52
2018,2,13,16,15,384.5,87.0,0.8,11.85,193.5,250.25,199.54
2018,2,13,16,30,341.0,74.0,0.8,11.4,152.0,201.21,157.39
2018,2,13,16,45,280.5,60.0,0.75,10.95,114.0,150.35,113.48
2018,2,13,17,0,220.0,46.0,0.7,10.5,76.0,105.78,75.01
2018,2,13,17,15,159.5,31.5,0.75,10.3,48.5,67.41,40.93
2018,2,13,17,30,99.0,17.0,0.8,10.1,21.0,28.39,0.0
2018,2,13,17,45,49.5,8.5,0.85,9.85,10.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,14,6,45,21.0,3.5,1.0,6.0,4.0,0.0,0.0
2018,2,14,7,0,42.0,7.0,0.9,6.4,8.0,10.44,0.0
2018,2,14,7,15,227.0,21.0,0.95,7.2,43.5,56.5,15.86
2018,2,14,7,30,412.0,35.0,1.0,8.0,79.0,124.13,80.53
2018,2,14,7,45,533.5,40.5,1.05,8.8,128.5,184.25,132.14
2018,2,14,8,0,655.0,46.0,1.1,9.6,178.0,255.83,194.04
2018,2,14,8,15,709.5,50.0,1.05,10.3,227.5,315.06,246.96
2018,2,14,8,30,764.0,54.0,1.0,11.0,277.0,378.55,301.67
2018,2,14,8,45,799.5,58.0,0.9,11.75,325.5,437.18,350.28
2018,2,14,9,0,835.0,62.0,0.8,12.5,374.0,497.36,397.77
2018,2,14,9,15,735.0,89.0,0.8,13.1,387.5,511.03,408.37
2018,2,14,9,30,635.0,116.0,0.8,13.7,401.0,512.61,408.88
2018,2,14,9,45,542.5,151.5,0.75,14.3,409.5,515.1,408.65
2018,2,14,10,0,450.0,187.0,0.7,14.9,418.0,512.0,403.43
2018,2,14,10,15,414.5,208.5,0.85,15.15,431.0,525.69,413.39
2018,2,14,10,30,379.0,230.0,1.0,15.4,444.0,528.68,415.14
2018,2,14,10,45,553.5,187.5,1.1,15.6,515.5,631.78,494.13
2018,2,14,11,0,728.0,145.0,1.2,15.8,587.0,737.27,571.47
2018,2,14,11,15,661.0,172.5,1.4,15.9,582.5,727.76,563.95
2018,2,14,11,30,594.0,200.0,1.6,16.0,578.0,710.12,551.31
2018,2,14,11,45,620.0,194.5,1.8,16.05,594.0,735.31,571.23
2018,2,14,12,0,646.0,189.0,2.0,16.1,610.0,755.71,587.36
2018,2,14,12,15,775.5,144.5,2.2,16.1,651.0,817.11,632.92
2018,2,14,12,30,905.0,100.0,2.4,16.1,692.0,866.47,668.57
2018,2,14,12,45,775.5,143.0,2.6,16.15,646.5,811.27,630.85
2018,2,14,13,0,646.0,186.0,2.8,16.2,601.0,745.41,584.57
2018,2,14,13,15,647.5,179.5,2.9,16.1,587.5,731.38,576.05
2018,2,14,13,30,649.0,173.0,3.0,16.0,574.0,714.72,565.12
2018,2,14,13,45,525.0,193.0,3.1,15.95,510.0,624.51,497.0
2018,2,14,14,0,401.0,213.0,3.2,15.9,446.0,541.01,432.66
2018,2,14,14,15,317.5,207.5,3.2,15.7,386.0,455.97,367.15
2018,2,14,14,30,234.0,202.0,3.2,15.5,326.0,382.76,309.31
2018,2,14,14,45,510.5,144.0,3.25,15.3,391.5,499.25,406.22
2018,2,14,15,0,787.0,86.0,3.3,15.1,457.0,588.7,478.24
2018,2,14,15,15,823.0,74.5,3.3,15.1,431.5,565.08,458.68
2018,2,14,15,30,859.0,63.0,3.3,15.1,406.0,536.09,434.63
2018,2,14,15,45,828.5,60.0,2.95,14.25,359.0,478.65,387.45
2018,2,14,16,0,798.0,57.0,2.6,13.4,312.0,422.01,339.49
2018,2,14,16,15,752.0,52.5,2.35,12.4,262.0,358.81,285.17
2018,2,14,16,30,706.0,48.0,2.1,11.4,212.0,298.75,231.76
2018,2,14,16,45,629.0,42.5,1.9,10.45,163.0,232.28,172.68
2018,2,14,17,0,552.0,37.0,1.7,9.5,114.0,173.08,119.57
2018,2,14,17,15,396.0,28.5,1.75,9.05,72.0,106.48,63.25
2018,2,14,17,30,240.0,20.0,1.8,8.6,30.0,48.46,0.0
2018,2,14,17,45,120.0,10.0,1.8,8.2,15.0,9.83,0.0
2018,2,14,18,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,15,6,45,52.5,5.5,1.9,4.65,6.5,0.0,0.0
2018,2,15,7,0,105.0,11.0,2.0,5.1,13.0,19.93,0.0
2018,2,15,7,15,310.0,22.0,2.3,5.7,51.5,70.17,25.2
2018,2,15,7,30,515.0,33.0,2.6,6.3,90.0,141.94,92.37
2018,2,15,7,45,609.0,38.0,2.85,6.9,139.0,200.97,145.65
2018,2,15,8,0,703.0,43.0,3.1,7.5,188.0,269.26,207.53
2018,2,15,8,15,757.0,47.0,3.15,8.1,239.5,330.93,264.43
2018,2,15,8,30,811.0,51.0,3.2,8.7,291.0,396.79,323.37
2018,2,15,8,45,846.0,54.5,3.3,9.35,341.0,455.1,374.59
2018,2,15,9,0,881.0,58.0,3.4,10.0,391.0,516.46,426.47
2018,2,15,9,15,904.5,60.0,3.5,10.55,436.5,570.77,471.27
2018,2,15,9,30,928.0,62.0,3.6,11.1,482.0,624.67,514.35
2018,2,15,9,45,944.5,63.0,3.65,11.7,521.5,672.23,551.06
2018,2,15,10,0,961.0,64.0,3.7,12.3,561.0,718.16,584.5
2018,2,15,10,15,973.0,65.0,3.75,12.7,594.5,758.98,612.93
2018,2,15,10,30,985.0,66.0,3.8,13.1,628.0,797.31,639.23
2018,2,15,10,45,993.5,67.0,3.8,13.5,654.5,830.24,661.12
2018,2,15,11,0,1002.0,68.0,3.8,13.9,681.0,860.03,680.62
2018,2,15,11,15,1007.0,68.5,3.8,14.15,699.0,883.13,695.62
2018,2,15,11,30,1012.0,69.0,3.8,14.4,717.0,902.64,708.12
2018,2,15,11,45,1015.0,69.0,3.8,14.65,727.0,916.2,716.49
2018,2,15,12,0,1018.0,69.0,3.8,14.9,737.0,925.9,722.28
2018,2,15,12,15,1018.0,69.5,3.75,15.0,738.5,929.75,724.21
2018,2,15,12,30,1018.0,70.0,3.7,15.1,740.0,929.62,723.55
2018,2,15,12,45,1017.0,70.5,3.65,15.2,734.0,924.71,719.7
2018,2,15,13,0,1016.0,71.0,3.6,15.3,728.0,915.86,713.28
2018,2,15,13,15,1011.5,70.0,3.6,15.3,712.0,898.6,701.65
2018,2,15,13,30,1007.0,69.0,3.6,15.3,696.0,877.63,687.55
2018,2,15,13,45,1000.0,68.5,3.55,15.3,672.5,851.73,669.71
2018,2,15,14,0,993.0,68.0,3.5,15.3,649.0,822.49,649.52
2018,2,15,14,15,983.5,66.5,3.45,15.15,618.0,787.15,625.23
2018,2,15,14,30,974.0,65.0,3.4,15.0,587.0,749.0,598.76
2018,2,15,14,45,961.0,63.5,3.35,14.85,549.5,705.96,568.41
2018,2,15,15,0,948.0,62.0,3.3,14.7,512.0,660.81,534.22
2018,2,15,15,15,927.5,60.0,3.3,14.7,468.0,608.92,493.49
2018,2,15,15,30,907.0,58.0,3.3,14.7,424.0,556.12,450.9
2018,2,15,15,45,877.5,55.0,2.75,13.85,375.5,497.18,402.16
2018,2,15,16,0,848.0,52.0,2.2,13.0,327.0,438.86,352.37
2018,2,15,16,15,803.5,49.0,2.0,11.95,276.0,377.15,299.38
2018,2,15,16,30,759.0,46.0,1.8,10.9,225.0,316.47,245.47
2018,2,15,16,45,685.5,41.0,1.6,9.9,174.0,248.53,184.91
2018,2,15,17,0,612.0,36.0,1.4,8.9,123.0,187.44,129.76
2018,2,15,17,15,450.0,28.5,1.4,8.55,78.5,115.37,69.03
2018,2,15,17,30,288.0,21.0,1.4,8.2,34.0,58.48,0.0
2018,2,15,17,45,144.0,10.5,1.4,7.85,17.0,20.22,0.0
2018,2,15,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,6,45,81.0,7.0,1.0,6.3,8.5,0.0,0.0
2018,2,16,7,0,162.0,14.0,1.0,6.6,17.0,28.17,0.0
2018,2,16,7,15,330.5,23.5,1.05,7.35,53.5,75.76,31.43
2018,2,16,7,30,499.0,33.0,1.1,8.1,90.0,140.17,91.28
2018,2,16,7,45,587.0,39.0,1.2,8.8,138.5,198.0,142.69
2018,2,16,8,0,675.0,45.0,1.3,9.5,187.0,264.61,201.9
2018,2,16,8,15,727.5,49.5,1.35,10.25,237.5,325.04,256.13
2018,2,16,8,30,780.0,54.0,1.4,11.0,288.0,389.56,312.08
2018,2,16,8,45,814.0,57.0,1.45,11.7,336.5,447.46,361.12
2018,2,16,9,0,848.0,60.0,1.5,12.4,385.0,504.49,407.74
2018,2,16,9,15,871.0,62.5,1.65,13.05,429.5,557.75,450.38
2018,2,16,9,30,894.0,65.0,1.8,13.7,474.0,610.64,491.42
2018,2,16,9,45,910.5,67.5,1.95,14.3,513.5,658.68,527.77
2018,2,16,10,0,927.0,70.0,2.1,14.9,553.0,705.18,561.29
2018,2,16,10,15,938.5,71.5,2.15,15.2,586.0,745.19,588.47
2018,2,16,10,30,950.0,73.0,2.2,15.5,619.0,782.78,613.69
2018,2,16,10,45,957.5,74.5,2.25,15.85,645.0,814.66,634.56
2018,2,16,11,0,965.0,76.0,2.3,16.2,671.0,843.49,653.22
2018,2,16,11,15,970.0,77.0,2.3,16.4,689.0,866.5,667.76
2018,2,16,11,30,975.0,78.0,2.3,16.6,707.0,886.05,679.97
2018,2,16,11,45,977.0,78.5,2.3,16.85,716.5,898.96,687.57
2018,2,16,12,0,979.0,79.0,2.3,17.1,726.0,908.13,692.79
2018,2,16,12,15,979.5,79.5,2.3,17.2,727.5,912.25,695.13
2018,2,16,12,30,980.0,80.0,2.3,17.3,729.0,912.56,695.06
2018,2,16,12,45,978.5,79.5,2.25,17.45,722.0,906.24,690.05
2018,2,16,13,0,977.0,79.0,2.2,17.6,715.0,896.13,682.69
2018,2,16,13,15,972.0,78.5,2.15,17.6,699.5,879.47,671.4
2018,2,16,13,30,967.0,78.0,2.1,17.6,684.0,859.26,657.83
2018,2,16,13,45,959.5,77.0,2.1,17.6,660.5,833.12,640.72
2018,2,16,14,0,952.0,76.0,2.1,17.6,637.0,803.82,621.43
2018,2,16,14,15,941.0,75.0,2.1,17.45,606.5,768.99,598.5
2018,2,16,14,30,930.0,74.0,2.1,17.3,576.0,731.57,573.56
2018,2,16,14,45,914.5,72.0,2.1,17.15,538.5,687.7,543.66
2018,2,16,15,0,899.0,70.0,2.1,17.0,501.0,642.04,509.94
2018,2,16,15,15,877.5,67.5,2.1,17.0,457.5,590.83,470.84
2018,2,16,15,30,856.0,65.0,2.1,17.0,414.0,541.33,431.83
2018,2,16,15,45,826.5,62.0,1.7,15.95,367.0,484.22,385.87
2018,2,16,16,0,797.0,59.0,1.3,14.9,320.0,427.82,338.92
2018,2,16,16,15,752.5,54.5,1.35,13.95,270.0,364.89,286.8
2018,2,16,16,30,708.0,50.0,1.4,13.0,220.0,304.95,234.98
2018,2,16,16,45,633.5,44.5,1.4,12.05,170.5,238.59,176.97
2018,2,16,17,0,559.0,39.0,1.4,11.1,121.0,179.23,124.28
2018,2,16,17,15,415.5,30.0,1.4,10.75,78.0,113.09,68.72
2018,2,16,17,30,272.0,21.0,1.4,10.4,35.0,57.35,0.0
2018,2,16,17,45,136.0,10.5,1.45,10.0,17.5,19.87,0.0
2018,2,16,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,17,6,45,90.5,7.5,0.95,7.75,9.5,0.0,0.0
2018,2,17,7,0,181.0,15.0,0.9,8.1,19.0,31.24,0.0
2018,2,17,7,15,356.0,24.0,1.0,8.85,57.5,81.27,36.98
2018,2,17,7,30,531.0,33.0,1.1,9.6,96.0,148.09,96.49
2018,2,17,7,45,615.5,38.5,1.2,10.35,145.0,206.5,148.37
2018,2,17,8,0,700.0,44.0,1.3,11.1,194.0,273.29,207.61
2018,2,17,8,15,750.0,48.5,1.25,11.75,245.0,334.29,261.93
2018,2,17,8,30,800.0,53.0,1.2,12.4,296.0,399.1,317.46
2018,2,17,8,45,831.5,56.0,1.2,13.05,344.5,456.94,365.77
2018,2,17,9,0,863.0,59.0,1.2,13.7,393.0,513.64,411.33
2018,2,17,9,15,886.0,61.5,1.15,14.25,438.0,567.68,452.88
2018,2,17,9,30,909.0,64.0,1.1,14.8,483.0,621.31,492.43
2018,2,17,9,45,924.5,66.0,1.05,15.35,522.5,668.82,526.01
2018,2,17,10,0,940.0,68.0,1.0,15.9,562.0,714.67,556.12
2018,2,17,10,15,951.0,69.5,1.0,16.25,595.0,754.81,581.75
2018,2,17,10,30,962.0,71.0,1.0,16.6,628.0,792.45,605.36
2018,2,17,10,45,969.0,71.5,0.95,16.95,653.0,823.17,623.26
2018,2,17,11,0,976.0,72.0,0.9,17.3,678.0,850.76,638.9
2018,2,17,11,15,980.0,73.5,0.85,17.55,696.0,873.77,651.61
2018,2,17,11,30,984.0,75.0,0.8,17.8,714.0,893.23,661.98
2018,2,17,11,45,986.0,75.5,0.75,18.05,723.5,906.24,668.17
2018,2,17,12,0,988.0,76.0,0.7,18.3,733.0,915.47,672.06
2018,2,17,12,15,987.0,76.0,0.65,18.45,733.5,917.79,671.9
2018,2,17,12,30,986.0,76.0,0.6,18.6,734.0,916.25,669.5
2018,2,17,12,45,983.5,76.0,0.55,18.7,726.5,909.6,664.16
2018,2,17,13,0,981.0,76.0,0.5,18.8,719.0,899.16,656.63
2018,2,17,13,15,976.5,75.0,0.5,18.85,703.5,882.24,646.26
2018,2,17,13,30,972.0,74.0,0.5,18.9,688.0,861.74,633.75
2018,2,17,13,45,964.5,73.5,0.55,18.95,664.5,836.0,618.85
2018,2,17,14,0,957.0,73.0,0.6,19.0,641.0,807.08,601.79
2018,2,17,14,15,946.0,72.0,0.75,18.85,610.5,772.03,582.47
2018,2,17,14,30,935.0,71.0,0.9,18.7,580.0,734.38,560.74
2018,2,17,14,45,919.5,69.5,1.05,18.55,542.5,690.8,534.08
2018,2,17,15,0,904.0,68.0,1.2,18.4,505.0,645.42,503.46
2018,2,17,15,15,883.0,66.0,1.2,18.4,462.0,594.75,465.88
2018,2,17,15,30,862.0,64.0,1.2,18.4,419.0,543.32,426.6
2018,2,17,15,45,831.0,61.0,1.15,17.3,371.0,487.47,383.94
2018,2,17,16,0,800.0,58.0,1.1,16.2,323.0,430.06,338.34
2018,2,17,16,15,753.0,54.0,1.1,15.2,272.5,366.37,286.12
2018,2,17,16,30,706.0,50.0,1.1,14.2,222.0,305.92,234.45
2018,2,17,16,45,630.0,44.5,1.15,13.2,172.0,239.01,176.71
2018,2,17,17,0,554.0,39.0,1.2,12.2,122.0,179.31,124.26
2018,2,17,17,15,415.5,30.5,1.2,11.7,79.5,114.41,70.08
2018,2,17,17,30,277.0,22.0,1.2,11.2,37.0,59.74,7.14
2018,2,17,17,45,138.5,11.0,1.25,10.75,18.5,20.74,0.0
2018,2,17,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,18,6,45,71.5,7.5,3.15,7.6,9.5,0.0,0.0
2018,2,18,7,0,143.0,15.0,3.3,7.7,19.0,28.11,0.0
2018,2,18,7,15,303.0,26.0,3.45,8.0,56.5,76.72,38.24
2018,2,18,7,30,463.0,37.0,3.6,8.3,94.0,140.92,94.51
2018,2,18,7,45,550.0,44.5,3.75,8.55,142.5,198.42,146.06
2018,2,18,8,0,637.0,52.0,3.9,8.8,191.0,264.86,206.09
2018,2,18,8,15,662.5,59.0,4.05,9.15,234.5,316.43,254.63
2018,2,18,8,30,688.0,66.0,4.2,9.5,278.0,369.47,303.09
2018,2,18,8,45,603.0,79.0,4.35,9.85,286.5,378.27,314.11
2018,2,18,9,0,518.0,92.0,4.5,10.2,295.0,377.49,315.49
2018,2,18,9,15,460.5,111.5,4.6,10.4,307.0,386.87,323.97
2018,2,18,9,30,403.0,131.0,4.7,10.6,319.0,393.28,329.01
2018,2,18,9,45,514.0,132.5,4.8,10.75,392.5,482.44,402.8
2018,2,18,10,0,625.0,134.0,4.9,10.9,466.0,582.14,483.25
2018,2,18,10,15,666.0,135.0,4.95,10.95,507.5,633.56,523.83
2018,2,18,10,30,707.0,136.0,5.0,11.0,549.0,685.18,564.22
2018,2,18,10,45,561.5,169.5,5.05,11.1,506.0,628.63,517.03
2018,2,18,11,0,416.0,203.0,5.1,11.2,463.0,559.91,460.03
2018,2,18,11,15,412.5,203.0,5.2,11.15,467.0,565.24,464.6
2018,2,18,11,30,409.0,203.0,5.3,11.1,471.0,568.82,467.5
2018,2,18,11,45,544.0,185.5,5.4,11.05,547.0,666.71,547.06
2018,2,18,12,0,679.0,168.0,5.5,11.0,623.0,769.29,627.65
2018,2,18,12,15,735.5,156.5,5.55,11.0,650.0,806.61,655.66
2018,2,18,12,30,792.0,145.0,5.6,11.0,677.0,840.92,681.69
2018,2,18,12,45,822.0,134.0,5.7,11.0,681.5,846.87,686.69
2018,2,18,13,0,852.0,123.0,5.8,11.0,686.0,852.65,691.87
2018,2,18,13,15,845.0,122.0,5.85,10.95,670.0,835.07,679.43
2018,2,18,13,30,838.0,121.0,5.9,10.9,654.0,814.42,664.82
2018,2,18,13,45,895.5,101.0,5.95,10.8,652.5,820.32,670.73
2018,2,18,14,0,953.0,81.0,6.0,10.7,651.0,815.96,668.84
2018,2,18,14,15,943.5,80.0,6.0,10.45,621.0,782.02,644.51
2018,2,18,14,30,934.0,79.0,6.0,10.2,591.0,745.4,618.05
2018,2,18,14,45,918.5,77.0,6.0,10.0,553.0,701.18,585.29
2018,2,18,15,0,903.0,75.0,6.0,9.8,515.0,655.17,548.71
2018,2,18,15,15,873.5,74.0,6.0,9.8,469.5,603.21,505.77
2018,2,18,15,30,844.0,73.0,6.0,9.8,424.0,548.17,459.43
2018,2,18,15,45,792.5,72.0,5.8,9.1,372.0,482.41,403.91
2018,2,18,16,0,741.0,71.0,5.6,8.4,320.0,419.37,349.26
2018,2,18,16,15,612.0,70.5,5.4,7.95,255.0,330.35,272.01
2018,2,18,16,30,483.0,70.0,5.2,7.5,190.0,251.74,203.15
2018,2,18,16,45,432.0,59.0,4.95,7.05,148.0,198.01,153.9
2018,2,18,17,0,381.0,48.0,4.7,6.6,106.0,149.26,108.92
2018,2,18,17,15,262.0,35.5,4.6,6.35,68.5,91.48,59.71
2018,2,18,17,30,143.0,23.0,4.5,6.1,31.0,44.28,9.7
2018,2,18,17,45,71.5,11.5,4.35,5.8,15.5,16.55,0.0
2018,2,18,18,0,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.25,5.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.35,4.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,4.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.5,4.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.45,4.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.35,3.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.25,3.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.1,3.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.95,3.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.9,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.85,2.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.75,2.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.7,2.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.7,2.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.75,2.9,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.85,2.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.9,2.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.5,4.3,3.1,3.5,0.0,0.0
2018,2,19,7,0,0.0,7.0,4.4,3.2,7.0,6.88,0.0
2018,2,19,7,15,0.0,21.0,4.55,3.35,21.0,20.29,9.81
2018,2,19,7,30,0.0,35.0,4.7,3.5,35.0,34.15,23.75
2018,2,19,7,45,1.5,55.0,4.9,3.65,55.5,54.63,42.21
2018,2,19,8,0,3.0,75.0,5.1,3.8,76.0,75.25,60.69
2018,2,19,8,15,3.0,60.0,5.15,4.0,61.0,59.26,46.79
2018,2,19,8,30,3.0,45.0,5.2,4.2,46.0,44.73,33.97
2018,2,19,8,45,16.5,51.5,5.2,4.4,58.0,58.33,45.94
2018,2,19,9,0,30.0,58.0,5.2,4.6,70.0,72.66,58.6
2018,2,19,9,15,93.0,98.0,5.15,4.8,140.5,154.64,130.56
2018,2,19,9,30,156.0,138.0,5.1,5.0,211.0,239.51,203.83
2018,2,19,9,45,252.5,165.0,5.05,5.25,295.0,343.27,292.21
2018,2,19,10,0,349.0,192.0,5.0,5.5,379.0,447.87,379.34
2018,2,19,10,15,489.0,182.5,4.9,5.7,461.0,557.14,469.54
2018,2,19,10,30,629.0,173.0,4.8,5.9,543.0,668.96,559.47
2018,2,19,10,45,740.5,147.0,4.7,6.1,600.5,744.1,618.5
2018,2,19,11,0,852.0,121.0,4.6,6.3,658.0,818.03,672.98
2018,2,19,11,15,710.5,165.0,4.55,6.5,621.0,770.56,634.72
2018,2,19,11,30,569.0,209.0,4.5,6.7,584.0,708.66,583.56
2018,2,19,11,45,647.0,191.0,4.45,6.9,623.0,764.31,627.42
2018,2,19,12,0,725.0,173.0,4.4,7.1,662.0,815.67,665.73
2018,2,19,12,15,846.5,132.5,4.4,7.15,704.5,873.19,708.23
2018,2,19,12,30,968.0,92.0,4.4,7.2,747.0,925.43,746.36
2018,2,19,12,45,945.5,98.5,4.45,7.3,733.0,909.21,734.36
2018,2,19,13,0,923.0,105.0,4.5,7.4,719.0,889.54,720.41
2018,2,19,13,15,888.5,113.5,4.5,7.35,694.0,864.06,702.22
2018,2,19,13,30,854.0,122.0,4.5,7.3,669.0,830.93,678.34
2018,2,19,13,45,707.0,155.0,4.55,7.25,597.0,737.24,608.33
2018,2,19,14,0,560.0,188.0,4.6,7.2,525.0,640.28,531.23
2018,2,19,14,15,444.0,205.5,4.6,7.05,464.5,558.32,465.12
2018,2,19,14,30,328.0,223.0,4.6,6.9,404.0,474.32,396.25
2018,2,19,14,45,457.0,182.5,4.6,6.75,417.0,512.07,430.11
2018,2,19,15,0,586.0,142.0,4.6,6.6,430.0,534.86,450.69
2018,2,19,15,15,570.5,132.5,4.6,6.6,393.0,491.09,414.46
2018,2,19,15,30,555.0,123.0,4.6,6.6,356.0,444.57,375.52
2018,2,19,15,45,469.5,118.0,4.4,6.2,299.5,370.32,312.57
2018,2,19,16,0,384.0,113.0,4.2,5.8,243.0,302.9,254.61
2018,2,19,16,15,336.5,99.0,3.85,5.45,200.5,248.76,207.05
2018,2,19,16,30,289.0,85.0,3.5,5.1,158.0,198.9,162.64
2018,2,19,16,45,243.5,69.5,3.15,4.75,121.5,152.66,121.03
2018,2,19,17,0,198.0,54.0,2.8,4.4,85.0,108.12,81.06
2018,2,19,17,15,133.0,37.5,2.6,4.05,55.0,67.33,45.65
2018,2,19,17,30,68.0,21.0,2.4,3.7,25.0,31.6,8.88
2018,2,19,17,45,34.0,10.5,2.15,3.4,12.5,12.87,0.0
2018,2,19,18,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.75,2.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,20,6,45,106.5,9.0,1.0,1.7,12.5,0.0,0.0
2018,2,20,7,0,213.0,18.0,1.0,2.2,25.0,38.67,0.0
2018,2,20,7,15,389.0,26.5,1.1,2.9,67.0,93.26,51.7
2018,2,20,7,30,565.0,35.0,1.2,3.6,109.0,161.86,110.42
2018,2,20,7,45,644.5,40.5,1.3,4.35,159.5,221.67,164.96
2018,2,20,8,0,724.0,46.0,1.4,5.1,210.0,289.32,226.41
2018,2,20,8,15,771.5,50.0,1.4,5.6,262.0,350.71,282.39
2018,2,20,8,30,819.0,54.0,1.4,6.1,314.0,415.6,339.41
2018,2,20,8,45,849.5,57.5,1.4,6.65,363.5,472.95,388.45
2018,2,20,9,0,880.0,61.0,1.4,7.2,413.0,532.89,437.57
2018,2,20,9,15,900.5,63.0,1.4,7.5,458.0,586.04,480.04
2018,2,20,9,30,921.0,65.0,1.4,7.8,503.0,638.52,520.57
2018,2,20,9,45,935.5,67.0,1.4,8.15,542.5,686.08,556.03
2018,2,20,10,0,950.0,69.0,1.4,8.5,582.0,731.87,587.49
2018,2,20,10,15,958.5,71.0,1.45,8.75,614.5,771.28,614.3
2018,2,20,10,30,967.0,73.0,1.5,9.0,647.0,807.99,639.0
2018,2,20,10,45,973.0,75.0,1.6,9.25,672.5,839.87,660.72
2018,2,20,11,0,979.0,77.0,1.7,9.5,698.0,868.53,680.18
2018,2,20,11,15,982.0,78.0,1.75,9.7,715.0,890.25,694.37
2018,2,20,11,30,985.0,79.0,1.8,9.9,732.0,908.37,706.19
2018,2,20,11,45,985.5,80.0,1.9,10.05,741.0,920.68,714.86
2018,2,20,12,0,986.0,81.0,2.0,10.2,750.0,929.18,721.08
2018,2,20,12,15,984.5,81.5,2.1,10.25,750.5,931.56,723.5
2018,2,20,12,30,983.0,82.0,2.2,10.3,751.0,930.07,723.42
2018,2,20,12,45,980.5,81.5,2.25,10.35,743.5,922.76,718.92
2018,2,20,13,0,978.0,81.0,2.3,10.4,736.0,911.65,711.97
2018,2,20,13,15,973.0,80.5,2.4,10.35,720.0,894.76,701.8
2018,2,20,13,30,968.0,80.0,2.5,10.3,704.0,874.3,689.14
2018,2,20,13,45,959.5,80.0,2.55,10.25,680.5,848.21,672.02
2018,2,20,14,0,951.0,80.0,2.6,10.2,657.0,818.97,652.61
2018,2,20,14,15,939.5,78.0,2.65,10.0,625.0,782.33,628.01
2018,2,20,14,30,928.0,76.0,2.7,9.8,593.0,743.13,601.27
2018,2,20,14,45,912.5,74.0,2.75,9.65,555.0,698.91,570.28
2018,2,20,15,0,897.0,72.0,2.8,9.5,517.0,652.91,535.93
2018,2,20,15,15,875.5,70.0,2.8,9.5,473.5,601.85,495.6
2018,2,20,15,30,854.0,68.0,2.8,9.5,430.0,552.49,455.42
2018,2,20,15,45,824.0,64.5,2.8,8.85,382.0,494.09,407.89
2018,2,20,16,0,794.0,61.0,2.8,8.2,334.0,436.47,359.27
2018,2,20,16,15,710.5,61.0,2.55,7.45,277.5,361.94,295.18
2018,2,20,16,30,627.0,61.0,2.3,6.7,221.0,295.48,236.55
2018,2,20,16,45,409.0,59.5,2.05,5.95,155.0,193.45,150.71
2018,2,20,17,0,191.0,58.0,1.8,5.2,89.0,111.12,83.62
2018,2,20,17,15,115.0,40.5,1.75,4.8,57.0,67.42,46.55
2018,2,20,17,30,39.0,23.0,1.7,4.4,25.0,29.13,10.34
2018,2,20,17,45,19.5,11.5,1.7,4.0,12.5,12.8,0.0
2018,2,20,18,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,2.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,2.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,2.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.3,2.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,45,45.0,8.0,0.3,2.8,9.5,0.0,0.0
2018,2,21,7,0,90.0,16.0,0.3,2.8,19.0,24.83,0.0
2018,2,21,7,15,115.5,32.5,0.4,3.0,43.5,55.45,34.19
2018,2,21,7,30,141.0,49.0,0.5,3.2,68.0,84.9,62.18
2018,2,21,7,45,178.0,67.5,0.6,3.45,102.0,122.54,95.78
2018,2,21,8,0,215.0,86.0,0.7,3.7,136.0,164.15,132.9
2018,2,21,8,15,405.5,85.0,0.8,4.15,206.0,250.78,205.63
2018,2,21,8,30,596.0,84.0,0.9,4.6,276.0,355.47,293.05
2018,2,21,8,45,708.5,75.5,1.05,5.0,338.0,430.6,356.13
2018,2,21,9,0,821.0,67.0,1.2,5.4,400.0,513.51,424.41
2018,2,21,9,15,849.5,69.0,1.1,5.9,446.0,569.04,467.48
2018,2,21,9,30,878.0,71.0,1.0,6.4,492.0,621.87,506.98
2018,2,21,9,45,862.0,80.5,0.9,6.85,521.5,659.44,532.98
2018,2,21,10,0,846.0,90.0,0.8,7.3,551.0,690.3,552.79
2018,2,21,10,15,815.5,107.0,0.75,7.75,572.0,715.0,567.49
2018,2,21,10,30,785.0,124.0,0.7,8.2,593.0,737.39,580.42
2018,2,21,10,45,686.5,162.0,0.65,8.6,584.5,723.2,566.94
2018,2,21,11,0,588.0,200.0,0.6,9.0,576.0,697.84,545.03
2018,2,21,11,15,441.0,254.0,0.7,9.3,540.0,647.34,505.92
2018,2,21,11,30,294.0,308.0,0.8,9.6,504.0,582.8,456.03
2018,2,21,11,45,275.5,313.5,0.85,9.9,499.5,576.63,451.52
2018,2,21,12,0,257.0,319.0,0.9,10.2,495.0,569.0,445.3
2018,2,21,12,15,191.5,313.0,1.1,10.35,444.0,498.28,392.9
2018,2,21,12,30,126.0,307.0,1.3,10.5,393.0,435.66,345.31
2018,2,21,12,45,86.5,281.5,1.45,10.65,340.5,364.69,290.85
2018,2,21,13,0,47.0,256.0,1.6,10.8,288.0,303.13,242.32
2018,2,21,13,15,75.5,259.5,1.75,10.8,309.5,330.01,265.16
2018,2,21,13,30,104.0,263.0,1.9,10.8,331.0,364.09,293.03
2018,2,21,13,45,109.5,247.5,2.05,10.8,316.5,349.38,282.18
2018,2,21,14,0,115.0,232.0,2.2,10.8,302.0,334.09,271.01
2018,2,21,14,15,165.0,229.5,2.3,10.65,325.0,365.22,297.71
2018,2,21,14,30,215.0,227.0,2.4,10.5,348.0,392.95,321.26
2018,2,21,14,45,240.5,210.0,2.45,10.4,337.0,391.18,320.77
2018,2,21,15,0,266.0,193.0,2.5,10.3,326.0,379.69,312.6
2018,2,21,15,15,292.0,177.5,2.5,10.3,312.0,367.44,303.29
2018,2,21,15,30,318.0,162.0,2.5,10.3,298.0,352.27,291.14
2018,2,21,15,45,373.5,137.5,2.35,9.8,280.0,344.56,284.91
2018,2,21,16,0,429.0,113.0,2.2,9.3,262.0,325.19,268.05
2018,2,21,16,15,546.0,86.0,1.95,8.6,246.5,323.81,263.86
