Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,30,663.0,59.0,1.7,7.9,231.0,307.52,244.52
2018,2,21,16,45,584.5,53.5,1.45,7.2,181.0,241.21,185.33
2018,2,21,17,0,506.0,48.0,1.2,6.5,131.0,182.53,132.61
2018,2,21,17,15,385.5,37.5,1.2,6.2,88.0,118.89,78.27
2018,2,21,17,30,265.0,27.0,1.2,5.9,45.0,66.28,27.97
2018,2,21,17,45,140.0,15.0,1.25,5.65,23.5,25.68,0.0
2018,2,21,18,0,15.0,3.0,1.3,5.4,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.25,5.3,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,22,6,45,34.5,5.0,1.85,3.5,6.5,4.91,0.0
2018,2,22,7,0,69.0,10.0,2.0,4.0,13.0,16.99,0.0
2018,2,22,7,15,133.0,18.5,2.2,4.35,34.0,44.56,25.1
2018,2,22,7,30,197.0,27.0,2.4,4.7,55.0,77.16,53.39
2018,2,22,7,45,193.0,30.0,2.65,5.0,66.5,88.49,66.01
2018,2,22,8,0,189.0,33.0,2.9,5.3,78.0,101.05,79.35
2018,2,22,8,15,94.5,45.0,3.05,5.6,67.5,84.91,68.07
2018,2,22,8,30,0.0,57.0,3.2,5.9,57.0,55.08,42.78
2018,2,22,8,45,9.5,82.5,3.35,6.15,86.5,84.74,68.51
2018,2,22,9,0,19.0,108.0,3.5,6.4,116.0,118.42,97.38
2018,2,22,9,15,27.5,137.0,3.6,6.75,149.5,154.35,127.72
2018,2,22,9,30,36.0,166.0,3.7,7.1,183.0,191.2,158.42
2018,2,22,9,45,19.5,145.0,3.8,7.45,154.5,155.24,127.34
2018,2,22,10,0,3.0,124.0,3.9,7.8,126.0,123.08,99.45
2018,2,22,10,15,177.0,172.0,4.0,8.1,278.5,315.93,264.2
2018,2,22,10,30,351.0,220.0,4.1,8.4,431.0,505.1,418.64
2018,2,22,10,45,415.5,227.0,4.2,8.7,487.0,580.66,477.65
2018,2,22,11,0,480.0,234.0,4.3,9.0,543.0,649.81,531.43
2018,2,22,11,15,643.0,188.0,4.45,9.15,613.5,746.65,609.25
2018,2,22,11,30,806.0,142.0,4.6,9.3,684.0,839.56,679.64
2018,2,22,11,45,883.0,116.0,4.7,9.4,717.5,885.55,713.19
2018,2,22,12,0,960.0,90.0,4.8,9.5,751.0,923.53,741.04
2018,2,22,12,15,958.5,91.0,4.95,9.5,751.5,926.32,743.8
2018,2,22,12,30,957.0,92.0,5.1,9.5,752.0,925.33,744.15
2018,2,22,12,45,953.0,92.5,5.2,9.55,744.5,917.89,739.41
2018,2,22,13,0,949.0,93.0,5.3,9.6,737.0,906.78,732.09
2018,2,22,13,15,836.0,121.5,5.4,9.5,680.0,837.46,681.54
2018,2,22,13,30,723.0,150.0,5.5,9.4,623.0,765.72,628.55
2018,2,22,13,45,564.5,182.5,5.65,9.25,544.0,659.74,545.72
2018,2,22,14,0,406.0,215.0,5.8,9.1,465.0,555.64,461.15
2018,2,22,14,15,294.0,212.5,5.8,8.95,389.0,450.12,375.17
2018,2,22,14,30,182.0,210.0,5.8,8.8,313.0,351.33,292.89
2018,2,22,14,45,106.0,196.0,5.8,8.65,255.0,278.57,231.72
2018,2,22,15,0,30.0,182.0,5.8,8.5,197.0,205.05,169.16
2018,2,22,15,15,26.5,159.0,5.8,8.5,171.5,177.56,146.48
2018,2,22,15,30,23.0,136.0,5.8,8.5,146.0,150.43,123.82
2018,2,22,15,45,25.5,118.0,5.7,8.0,128.0,132.04,108.66
2018,2,22,16,0,28.0,100.0,5.6,7.5,110.0,113.44,93.02
2018,2,22,16,15,21.0,84.5,5.35,7.15,91.5,93.32,75.73
2018,2,22,16,30,14.0,69.0,5.1,6.8,73.0,72.34,57.51
2018,2,22,16,45,7.5,53.5,4.8,6.45,55.5,54.28,41.68
2018,2,22,17,0,1.0,38.0,4.5,6.1,38.0,36.96,26.43
2018,2,22,17,15,3.5,25.5,4.4,5.85,25.5,25.29,15.69
2018,2,22,17,30,6.0,13.0,4.3,5.6,13.0,13.45,3.37
2018,2,22,17,45,6.0,7.0,4.15,5.35,7.0,7.36,0.0
2018,2,22,18,0,6.0,1.0,4.0,5.1,1.0,0.0,0.0
2018,2,22,18,15,3.0,0.5,4.05,5.0,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.2,4.55,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.15,4.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.65,3.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.35,3.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.1,3.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.7,0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.8,-0.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.85,-0.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.0,0.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,23,6,45,118.5,10.5,2.25,1.15,16.0,16.55,0.0
2018,2,23,7,0,237.0,21.0,2.4,1.7,32.0,47.84,0.0
2018,2,23,7,15,398.5,30.0,2.65,2.25,76.0,102.23,62.0
2018,2,23,7,30,560.0,39.0,2.9,2.8,120.0,169.82,119.51
2018,2,23,7,45,641.5,44.5,3.2,3.35,172.0,230.84,175.86
2018,2,23,8,0,723.0,50.0,3.5,3.9,224.0,299.91,239.59
2018,2,23,8,15,771.5,54.0,3.65,4.35,276.5,362.25,297.53
2018,2,23,8,30,820.0,58.0,3.8,4.8,329.0,428.19,356.96
2018,2,23,8,45,852.5,60.5,3.9,5.2,379.5,487.82,409.6
2018,2,23,9,0,885.0,63.0,4.0,5.6,430.0,546.33,459.84
2018,2,23,9,15,908.5,65.0,4.1,5.95,476.5,601.74,506.15
2018,2,23,9,30,932.0,67.0,4.2,6.3,523.0,656.7,550.84
2018,2,23,9,45,949.5,68.0,4.25,6.6,564.0,705.75,589.37
2018,2,23,10,0,967.0,69.0,4.3,6.9,605.0,753.19,624.02
2018,2,23,10,15,978.0,70.5,4.35,7.15,639.0,794.53,653.73
2018,2,23,10,30,989.0,72.0,4.4,7.4,673.0,833.25,681.25
2018,2,23,10,45,996.5,73.5,4.45,7.7,699.5,866.37,704.29
2018,2,23,11,0,1004.0,75.0,4.5,8.0,726.0,896.24,724.89
2018,2,23,11,15,1008.5,75.5,4.5,8.15,744.0,919.1,740.32
2018,2,23,11,30,1013.0,76.0,4.5,8.3,762.0,938.29,753.16
2018,2,23,11,45,1015.0,76.5,4.5,8.5,772.0,951.56,761.66
2018,2,23,12,0,1017.0,77.0,4.5,8.7,782.0,960.91,767.48
2018,2,23,12,15,1014.0,78.5,4.55,8.85,782.0,963.12,768.88
2018,2,23,12,30,1011.0,80.0,4.6,9.0,782.0,961.32,767.59
2018,2,23,12,45,1006.0,81.0,4.6,9.1,774.0,953.29,761.69
2018,2,23,13,0,1001.0,82.0,4.6,9.2,766.0,941.38,753.17
2018,2,23,13,15,997.0,81.5,4.55,9.25,750.0,924.84,741.18
2018,2,23,13,30,993.0,81.0,4.5,9.3,734.0,904.61,726.65
2018,2,23,13,45,986.0,80.0,4.5,9.35,710.0,877.84,707.79
2018,2,23,14,0,979.0,79.0,4.5,9.4,686.0,847.77,686.53
2018,2,23,14,15,969.0,78.0,4.45,9.3,654.5,812.32,661.26
2018,2,23,14,30,959.0,77.0,4.4,9.2,623.0,774.11,633.81
2018,2,23,14,45,944.5,75.0,4.35,9.15,584.0,729.2,600.93
2018,2,23,15,0,930.0,73.0,4.3,9.1,545.0,682.32,565.24
2018,2,23,15,15,910.0,70.5,4.3,9.1,500.5,629.9,523.33
2018,2,23,15,30,890.0,68.0,4.3,9.1,456.0,576.58,479.58
2018,2,23,15,45,861.0,65.0,3.95,8.65,406.5,519.56,431.28
2018,2,23,16,0,832.0,62.0,3.6,8.2,357.0,460.76,380.57
2018,2,23,16,15,788.5,58.5,3.15,7.4,305.0,396.37,324.16
2018,2,23,16,30,745.0,55.0,2.7,6.6,253.0,334.81,268.48
2018,2,23,16,45,676.0,49.5,2.25,5.75,200.5,266.54,206.53
2018,2,23,17,0,607.0,44.0,1.8,4.9,148.0,204.71,149.61
2018,2,23,17,15,482.5,36.0,1.75,4.45,101.0,137.73,91.38
2018,2,23,17,30,358.0,28.0,1.7,4.0,54.0,81.77,39.88
2018,2,23,17,45,191.5,15.5,1.65,3.55,28.0,30.8,0.0
2018,2,23,18,0,25.0,3.0,1.6,3.1,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.6,2.9,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,121.0,11.5,0.75,2.85,17.5,17.94,0.0
2018,2,24,7,0,242.0,23.0,0.7,3.3,35.0,51.24,0.0
2018,2,24,7,15,387.5,32.5,0.8,4.0,78.0,104.02,64.2
2018,2,24,7,30,533.0,42.0,0.9,4.7,121.0,169.68,119.5
2018,2,24,7,45,611.0,48.5,0.95,5.4,172.5,229.37,173.29
2018,2,24,8,0,689.0,55.0,1.0,6.1,224.0,296.01,232.86
2018,2,24,8,15,737.5,59.5,1.1,6.8,276.0,357.36,287.61
2018,2,24,8,30,786.0,64.0,1.2,7.5,328.0,422.35,343.61
2018,2,24,8,45,817.0,67.5,1.3,8.15,377.0,480.87,392.79
2018,2,24,9,0,848.0,71.0,1.4,8.8,426.0,540.45,441.09
2018,2,24,9,15,869.5,74.0,1.5,9.25,471.5,594.6,483.99
2018,2,24,9,30,891.0,77.0,1.6,9.7,517.0,645.37,523.19
2018,2,24,9,45,905.5,79.0,1.75,10.15,556.0,692.05,558.65
2018,2,24,10,0,920.0,81.0,1.9,10.6,595.0,737.01,590.33
2018,2,24,10,15,930.0,83.0,2.15,10.9,627.5,776.69,618.88
2018,2,24,10,30,940.0,85.0,2.4,11.2,660.0,813.84,645.47
2018,2,24,10,45,945.5,86.0,2.6,11.5,684.5,843.58,666.27
2018,2,24,11,0,951.0,87.0,2.8,11.8,709.0,870.16,684.85
2018,2,24,11,15,954.0,88.0,3.0,12.0,725.5,891.36,699.9
2018,2,24,11,30,957.0,89.0,3.2,12.2,742.0,909.03,712.55
2018,2,24,11,45,957.0,90.0,3.4,12.35,750.5,920.53,721.08
2018,2,24,12,0,957.0,91.0,3.6,12.5,759.0,928.29,727.11
2018,2,24,12,15,955.5,91.5,3.8,12.45,759.0,930.44,729.82
2018,2,24,12,30,954.0,92.0,4.0,12.4,759.0,928.8,730.0
2018,2,24,12,45,951.0,91.5,4.2,12.4,751.0,921.02,725.71
2018,2,24,13,0,948.0,91.0,4.4,12.4,743.0,909.54,719.55
2018,2,24,13,15,942.0,90.5,4.5,12.2,726.5,891.94,708.71
2018,2,24,13,30,936.0,90.0,4.6,12.0,710.0,870.9,695.41
2018,2,24,13,45,927.5,89.5,4.7,11.8,686.5,844.56,678.15
2018,2,24,14,0,919.0,89.0,4.8,11.6,663.0,815.19,658.54
2018,2,24,14,15,908.5,87.0,4.8,11.3,631.5,779.81,633.94
2018,2,24,14,30,898.0,85.0,4.8,11.0,600.0,741.9,607.23
2018,2,24,14,45,883.0,82.5,4.8,10.65,562.5,698.07,575.79
2018,2,24,15,0,868.0,80.0,4.8,10.3,525.0,655.51,543.55
2018,2,24,15,15,799.0,87.5,4.8,10.3,470.5,586.47,487.7
2018,2,24,15,30,730.0,95.0,4.8,10.3,416.0,522.09,434.55
2018,2,24,15,45,579.5,105.5,4.65,9.6,343.0,421.37,351.38
2018,2,24,16,0,429.0,116.0,4.5,8.9,270.0,331.03,275.57
2018,2,24,16,15,359.5,105.5,4.15,8.5,221.5,268.48,221.75
2018,2,24,16,30,290.0,95.0,3.8,8.1,173.0,208.56,169.71
2018,2,24,16,45,266.0,77.0,3.45,7.65,137.0,169.52,134.36
2018,2,24,17,0,242.0,59.0,3.1,7.2,101.0,128.95,97.33
2018,2,24,17,15,179.5,43.5,2.95,6.95,69.0,86.04,59.99
2018,2,24,17,30,117.0,28.0,2.8,6.7,37.0,47.28,24.95
2018,2,24,17,45,65.0,15.0,2.65,6.5,19.5,20.12,0.0
2018,2,24,18,0,13.0,2.0,2.5,6.3,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.5,6.2,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.5,1.45,3.25,15.5,15.5,0.0
2018,2,25,7,0,181.0,21.0,1.5,3.9,31.0,43.52,6.06
2018,2,25,7,15,365.0,31.0,1.55,4.55,78.0,99.84,62.27
2018,2,25,7,30,549.0,41.0,1.6,5.2,125.0,173.9,123.0
2018,2,25,7,45,626.5,46.5,1.7,5.8,176.5,232.69,176.54
2018,2,25,8,0,704.0,52.0,1.8,6.4,228.0,300.18,237.51
2018,2,25,8,15,752.0,57.0,2.05,7.25,281.0,362.78,293.9
2018,2,25,8,30,800.0,62.0,2.3,8.1,334.0,428.98,351.6
2018,2,25,8,45,831.5,64.5,2.55,8.9,383.5,487.44,401.52
2018,2,25,9,0,863.0,67.0,2.8,9.7,433.0,546.96,450.68
2018,2,25,9,15,886.0,69.5,2.85,10.2,479.0,599.64,492.92
2018,2,25,9,30,909.0,72.0,2.9,10.7,525.0,654.09,535.17
2018,2,25,9,45,926.0,73.5,2.95,11.25,565.5,702.64,571.25
2018,2,25,10,0,943.0,75.0,3.0,11.8,606.0,749.59,603.7
2018,2,25,10,15,954.0,76.5,3.0,12.15,639.5,790.22,631.22
2018,2,25,10,30,965.0,78.0,3.0,12.5,673.0,828.31,656.61
2018,2,25,10,45,972.5,79.0,3.0,12.85,699.0,860.28,677.38
2018,2,25,11,0,980.0,80.0,3.0,13.2,725.0,889.08,695.82
2018,2,25,11,15,984.5,81.5,3.05,13.4,743.5,912.61,711.26
2018,2,25,11,30,989.0,83.0,3.1,13.6,762.0,932.55,724.28
2018,2,25,11,45,991.5,83.0,3.15,13.85,771.5,945.39,732.33
2018,2,25,12,0,994.0,83.0,3.2,14.1,781.0,954.4,737.89
2018,2,25,12,15,992.5,83.5,3.25,14.15,781.5,956.61,739.46
2018,2,25,12,30,991.0,84.0,3.3,14.2,782.0,954.9,738.53
2018,2,25,12,45,987.5,84.5,3.3,14.3,774.0,947.57,733.36
2018,2,25,13,0,984.0,85.0,3.3,14.4,766.0,936.4,725.72
2018,2,25,13,15,979.0,85.0,3.3,14.4,750.0,919.67,714.61
2018,2,25,13,30,974.0,85.0,3.3,14.4,734.0,899.33,701.09
2018,2,25,13,45,966.0,84.0,3.3,14.35,709.5,871.98,682.81
2018,2,25,14,0,958.0,83.0,3.3,14.3,685.0,841.44,662.27
2018,2,25,14,15,947.5,81.0,3.3,14.15,653.0,804.9,637.56
2018,2,25,14,30,937.0,79.0,3.3,14.0,621.0,765.69,610.74
2018,2,25,14,45,922.0,77.5,3.3,13.85,582.5,721.53,579.96
2018,2,25,15,0,907.0,76.0,3.3,13.7,544.0,675.51,546.58
2018,2,25,15,15,886.5,74.0,3.3,13.7,500.0,624.03,506.64
2018,2,25,15,30,866.0,72.0,3.3,13.7,456.0,574.12,466.78
2018,2,25,15,45,836.5,68.5,3.0,13.0,407.0,514.71,418.75
2018,2,25,16,0,807.0,65.0,2.7,12.3,358.0,456.02,369.84
2018,2,25,16,15,763.0,61.0,2.4,11.3,306.0,391.79,315.36
2018,2,25,16,30,719.0,57.0,2.1,10.3,254.0,330.52,261.59
2018,2,25,16,45,651.5,51.5,1.85,9.3,202.0,263.7,202.39
2018,2,25,17,0,584.0,46.0,1.6,8.3,150.0,204.25,148.68
2018,2,25,17,15,464.5,37.5,1.6,7.75,103.5,137.37,91.31
2018,2,25,17,30,345.0,29.0,1.6,7.2,57.0,82.92,43.68
2018,2,25,17,45,185.0,16.5,1.6,6.65,30.0,31.82,0.0
2018,2,25,18,0,25.0,4.0,1.6,6.1,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.55,5.8,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,4.0,1.7,5.4,4.0,3.93,0.0
2018,2,26,7,0,0.0,8.0,1.8,5.6,8.0,7.71,0.0
2018,2,26,7,15,0.0,20.0,1.95,5.75,20.0,19.3,10.6
2018,2,26,7,30,0.0,32.0,2.1,5.9,32.0,30.9,21.18
2018,2,26,7,45,0.0,40.0,2.2,6.1,40.0,38.63,28.25
2018,2,26,8,0,0.0,48.0,2.3,6.3,48.0,46.37,35.16
2018,2,26,8,15,0.0,40.5,2.35,6.35,40.5,39.1,28.8
2018,2,26,8,30,0.0,33.0,2.4,6.4,33.0,31.85,22.38
2018,2,26,8,45,0.5,63.0,2.5,6.5,63.0,61.14,47.83
2018,2,26,9,0,1.0,93.0,2.6,6.6,93.0,90.9,73.31
2018,2,26,9,15,0.5,96.5,2.65,6.6,96.5,94.01,75.69
2018,2,26,9,30,0.0,100.0,2.7,6.6,100.0,97.09,78.08
2018,2,26,9,45,0.0,109.5,2.75,6.65,109.5,106.48,85.81
2018,2,26,10,0,0.0,119.0,2.8,6.7,119.0,115.89,93.51
2018,2,26,10,15,0.5,132.5,2.85,6.7,133.0,129.7,104.93
2018,2,26,10,30,1.0,146.0,2.9,6.7,147.0,143.58,116.34
2018,2,26,10,45,0.5,129.0,2.95,6.75,129.5,126.11,101.49
2018,2,26,11,0,0.0,112.0,3.0,6.8,112.0,108.78,86.82
2018,2,26,11,15,0.5,119.0,3.1,6.85,119.5,116.14,92.92
2018,2,26,11,30,1.0,126.0,3.2,6.9,127.0,123.53,99.01
2018,2,26,11,45,3.5,154.5,3.3,6.95,157.0,154.17,124.53
2018,2,26,12,0,6.0,183.0,3.4,7.0,187.0,185.09,150.08
2018,2,26,12,15,5.0,160.5,3.5,7.1,164.0,161.52,130.48
2018,2,26,12,30,4.0,138.0,3.6,7.2,141.0,138.1,111.03
2018,2,26,12,45,2.5,113.5,3.65,7.25,115.5,112.42,89.6
2018,2,26,13,0,1.0,89.0,3.7,7.3,90.0,87.02,68.28
2018,2,26,13,15,1.0,104.0,3.8,7.35,105.0,101.71,80.69
2018,2,26,13,30,1.0,119.0,3.9,7.4,120.0,116.55,93.2
2018,2,26,13,45,1.0,112.5,4.0,7.5,113.5,110.09,87.85
2018,2,26,14,0,1.0,106.0,4.1,7.6,107.0,103.63,82.54
2018,2,26,14,15,7.0,127.0,4.15,7.5,131.5,129.06,104.36
2018,2,26,14,30,13.0,148.0,4.2,7.4,156.0,154.38,126.03
2018,2,26,14,45,13.5,141.5,4.2,7.35,149.0,147.85,120.82
2018,2,26,15,0,14.0,135.0,4.2,7.3,142.0,141.27,115.59
2018,2,26,15,15,66.0,138.0,4.2,7.3,168.0,179.2,149.1
2018,2,26,15,30,118.0,141.0,4.2,7.3,194.0,214.06,179.37
2018,2,26,15,45,248.5,126.0,4.05,6.9,222.0,265.33,223.75
2018,2,26,16,0,379.0,111.0,3.9,6.5,250.0,303.75,255.29
2018,2,26,16,15,382.5,95.5,3.55,6.15,218.5,268.76,223.74
2018,2,26,16,30,386.0,80.0,3.2,5.8,187.0,232.7,190.42
2018,2,26,16,45,389.0,66.5,2.85,5.45,155.5,197.66,156.82
2018,2,26,17,0,392.0,53.0,2.5,5.1,124.0,163.03,122.61
2018,2,26,17,15,289.5,41.5,2.35,4.85,85.0,106.29,73.58
2018,2,26,17,30,187.0,30.0,2.2,4.6,46.0,62.08,35.44
2018,2,26,17,45,100.0,16.5,2.05,4.35,24.5,24.81,0.0
2018,2,26,18,0,13.0,3.0,1.9,4.1,3.0,0.0,0.0
2018,2,26,18,15,6.5,1.5,1.85,4.0,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.75,2.65,2.0,1.97,0.0
2018,2,27,7,0,0.0,4.0,1.9,3.0,4.0,3.85,0.0
2018,2,27,7,15,0.0,6.5,2.05,3.3,6.5,6.26,0.0
2018,2,27,7,30,0.0,9.0,2.2,3.6,9.0,8.67,1.96
2018,2,27,7,45,7.5,24.5,2.35,3.9,26.5,26.01,17.21
2018,2,27,8,0,15.0,40.0,2.5,4.2,44.0,44.24,33.35
2018,2,27,8,15,27.0,83.5,2.5,4.65,92.5,94.23,77.16
2018,2,27,8,30,39.0,127.0,2.5,5.1,141.0,146.53,122.15
2018,2,27,8,45,194.0,143.0,2.5,5.5,225.5,251.42,211.7
2018,2,27,9,0,349.0,159.0,2.5,5.9,310.0,362.92,305.07
2018,2,27,9,15,518.0,142.5,2.55,6.35,392.5,467.4,391.22
2018,2,27,9,30,687.0,126.0,2.6,6.8,475.0,582.63,483.74
2018,2,27,9,45,761.5,116.0,2.6,7.25,530.0,649.64,535.47
2018,2,27,10,0,836.0,106.0,2.6,7.7,585.0,717.69,586.5
2018,2,27,10,15,897.5,92.5,2.6,8.1,632.5,772.48,624.78
2018,2,27,10,30,959.0,79.0,2.6,8.5,680.0,831.32,665.44
2018,2,27,10,45,969.0,79.5,2.65,8.9,707.0,864.59,687.32
2018,2,27,11,0,979.0,80.0,2.7,9.3,734.0,894.82,707.15
2018,2,27,11,15,984.5,81.0,2.8,9.6,752.5,918.59,723.04
2018,2,27,11,30,990.0,82.0,2.9,9.9,771.0,938.79,736.52
2018,2,27,11,45,994.0,82.0,2.95,10.15,781.5,952.88,745.54
2018,2,27,12,0,998.0,82.0,3.0,10.4,792.0,963.15,752.06
2018,2,27,12,15,999.0,82.0,3.05,10.55,793.5,966.91,754.47
2018,2,27,12,30,1000.0,82.0,3.1,10.7,795.0,966.71,754.33
2018,2,27,12,45,998.5,82.0,3.15,10.8,788.0,960.38,750.23
2018,2,27,13,0,997.0,82.0,3.2,10.9,781.0,950.14,743.58
2018,2,27,13,15,993.0,81.5,3.2,10.95,765.0,933.39,732.24
2018,2,27,13,30,989.0,81.0,3.2,11.0,749.0,912.94,718.43
2018,2,27,13,45,982.0,80.0,3.15,11.0,724.5,885.93,699.81
2018,2,27,14,0,975.0,79.0,3.1,11.0,700.0,855.61,678.89
2018,2,27,14,15,964.0,78.0,3.05,10.95,668.0,819.14,653.6
2018,2,27,14,30,953.0,77.0,3.0,10.9,636.0,779.99,626.24
2018,2,27,14,45,938.0,76.0,2.95,10.8,597.5,735.62,594.91
2018,2,27,15,0,923.0,75.0,2.9,10.7,559.0,689.34,561.37
2018,2,27,15,15,903.5,72.5,2.9,10.7,514.0,637.03,520.8
2018,2,27,15,30,884.0,70.0,2.9,10.7,469.0,583.8,478.4
2018,2,27,15,45,857.5,66.5,2.65,10.25,420.0,527.24,432.03
2018,2,27,16,0,831.0,63.0,2.4,9.8,371.0,468.71,382.76
2018,2,27,16,15,791.5,59.5,2.15,9.0,319.0,405.43,328.6
2018,2,27,16,30,752.0,56.0,1.9,8.2,267.0,344.59,274.71
2018,2,27,16,45,688.0,50.5,1.6,7.35,214.0,276.74,214.01
2018,2,27,17,0,624.0,45.0,1.3,6.5,161.0,214.85,157.58
2018,2,27,17,15,511.0,37.5,1.3,6.1,112.5,148.36,99.7
2018,2,27,17,30,398.0,30.0,1.3,5.7,64.0,93.58,52.04
2018,2,27,17,45,227.0,18.5,1.3,5.25,35.0,38.04,0.0
2018,2,27,18,0,56.0,7.0,1.3,4.8,6.0,0.0,0.0
2018,2,27,18,15,28.0,3.5,1.3,4.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,28,6,15,10.5,1.5,0.85,2.8,1.0,0.0,0.0
2018,2,28,6,30,21.0,3.0,0.9,3.2,2.0,0.0,0.0
2018,2,28,6,45,175.0,14.5,0.95,3.65,25.0,25.61,0.0
2018,2,28,7,0,329.0,26.0,1.0,4.1,48.0,69.1,28.69
2018,2,28,7,15,452.0,34.0,1.1,4.8,93.0,121.79,78.26
2018,2,28,7,30,575.0,42.0,1.2,5.5,138.0,185.39,132.79
2018,2,28,7,45,644.5,47.5,1.3,6.15,189.5,245.13,187.26
2018,2,28,8,0,714.0,53.0,1.4,6.8,241.0,311.65,247.09
2018,2,28,8,15,755.5,56.5,1.4,7.4,292.0,371.1,300.1
2018,2,28,8,30,797.0,60.0,1.4,8.0,343.0,433.42,353.57
2018,2,28,8,45,779.0,72.0,1.35,8.6,380.0,477.5,390.41
2018,2,28,9,0,761.0,84.0,1.3,9.2,417.0,517.95,422.61
2018,2,28,9,15,743.5,99.0,1.35,9.65,452.0,559.77,455.05
2018,2,28,9,30,726.0,114.0,1.4,10.1,487.0,596.89,482.79
2018,2,28,9,45,597.0,163.0,1.45,10.55,484.5,590.72,475.25
2018,2,28,10,0,468.0,212.0,1.5,11.0,482.0,570.77,457.09
2018,2,28,10,15,414.5,241.0,1.6,11.3,490.0,570.82,455.82
2018,2,28,10,30,361.0,270.0,1.7,11.6,498.0,573.4,455.84
2018,2,28,10,45,436.5,257.0,1.85,11.9,543.0,637.04,504.64
2018,2,28,11,0,512.0,244.0,2.0,12.2,588.0,695.77,548.86
2018,2,28,11,15,560.0,234.0,2.05,12.35,619.0,735.42,577.93
2018,2,28,11,30,608.0,224.0,2.1,12.5,650.0,774.29,606.36
2018,2,28,11,45,593.0,232.0,2.2,12.7,652.0,776.77,607.41
2018,2,28,12,0,578.0,240.0,2.3,12.9,654.0,776.55,606.9
2018,2,28,12,15,534.0,257.5,2.35,12.9,640.5,758.57,593.02
2018,2,28,12,30,490.0,275.0,2.4,12.9,627.0,738.14,577.49
2018,2,28,12,45,571.0,240.5,2.5,12.95,646.5,768.94,602.96
2018,2,28,13,0,652.0,206.0,2.6,13.0,666.0,799.25,627.45
2018,2,28,13,15,737.5,168.0,2.6,13.0,678.0,822.45,644.91
2018,2,28,13,30,823.0,130.0,2.6,13.0,690.0,836.37,655.27
2018,2,28,13,45,834.5,120.5,2.65,12.95,672.0,818.21,643.42
2018,2,28,14,0,846.0,111.0,2.7,12.9,654.0,796.36,629.23
2018,2,28,14,15,792.5,120.0,2.7,12.75,609.5,741.57,590.85
2018,2,28,14,30,739.0,129.0,2.7,12.6,565.0,689.42,553.81
2018,2,28,14,45,726.0,123.0,2.65,12.45,529.5,647.64,522.95
2018,2,28,15,0,713.0,117.0,2.6,12.3,494.0,604.48,490.35
2018,2,28,15,15,609.0,130.5,2.6,12.3,434.0,525.03,427.78
2018,2,28,15,30,505.0,144.0,2.6,12.3,374.0,449.81,367.58
2018,2,28,15,45,401.0,144.0,2.5,11.7,314.5,371.03,304.2
2018,2,28,16,0,297.0,144.0,2.4,11.1,255.0,296.55,243.29
2018,2,28,16,15,263.0,126.5,2.15,10.55,214.5,248.09,202.79
2018,2,28,16,30,229.0,109.0,1.9,10.0,174.0,202.73,164.08
2018,2,28,16,45,180.0,90.0,1.7,9.45,135.0,154.34,122.63
2018,2,28,17,0,131.0,71.0,1.5,8.9,96.0,108.75,83.52
2018,2,28,17,15,99.5,51.5,1.4,8.55,67.0,74.59,53.75
2018,2,28,17,30,68.0,32.0,1.3,8.2,38.0,43.96,26.69
2018,2,28,17,45,44.0,18.0,1.2,7.9,21.0,21.61,0.0
2018,2,28,18,0,20.0,4.0,1.1,7.6,4.0,0.0,0.0
2018,2,28,18,15,10.0,2.0,1.05,7.55,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.1,8.75,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,4.2,8.9,4.0,3.85,0.0
2018,3,1,7,15,0.0,6.5,4.4,9.05,6.5,6.26,0.0
2018,3,1,7,30,0.0,9.0,4.6,9.2,9.0,8.67,1.82
2018,3,1,7,45,0.0,13.0,4.75,9.4,13.0,12.53,5.25
2018,3,1,8,0,0.0,17.0,4.9,9.6,17.0,16.39,8.64
2018,3,1,8,15,0.0,22.0,5.15,9.75,22.0,21.22,12.83
2018,3,1,8,30,0.0,27.0,5.4,9.9,27.0,26.06,16.96
2018,3,1,8,45,0.5,42.5,5.65,10.05,42.5,41.3,30.04
2018,3,1,9,0,1.0,58.0,5.9,10.2,58.0,56.61,43.03
2018,3,1,9,15,0.5,86.0,6.0,10.25,86.0,83.53,65.77
2018,3,1,9,30,0.0,114.0,6.1,10.3,114.0,111.01,88.73
2018,3,1,9,45,2.5,110.0,6.2,10.35,111.5,108.62,86.53
2018,3,1,10,0,5.0,106.0,6.3,10.4,109.0,106.47,84.6
2018,3,1,10,15,24.0,155.5,6.4,10.45,170.5,174.47,141.72
2018,3,1,10,30,43.0,205.0,6.5,10.5,232.0,241.83,197.48
2018,3,1,10,45,37.5,215.5,6.6,10.55,240.0,249.53,203.18
2018,3,1,11,0,32.0,226.0,6.7,10.6,248.0,256.86,208.67
2018,3,1,11,15,95.0,275.0,6.7,10.6,342.0,363.05,296.62
2018,3,1,11,30,158.0,324.0,6.7,10.6,436.0,480.43,391.53
2018,3,1,11,45,111.0,307.0,6.7,10.6,386.0,422.66,343.78
2018,3,1,12,0,64.0,290.0,6.7,10.6,336.0,354.88,288.03
2018,3,1,12,15,37.0,246.0,6.65,10.65,272.5,284.06,230.12
2018,3,1,12,30,10.0,202.0,6.6,10.7,209.0,207.8,167.11
2018,3,1,12,45,5.5,157.5,6.55,10.75,161.5,158.89,126.94
2018,3,1,13,0,1.0,113.0,6.5,10.8,114.0,110.62,86.95
2018,3,1,13,15,6.0,143.5,6.4,10.8,148.0,145.2,115.88
2018,3,1,13,30,11.0,174.0,6.3,10.8,182.0,179.95,144.79
2018,3,1,13,45,6.5,141.5,6.2,10.8,146.0,143.43,114.62
2018,3,1,14,0,2.0,109.0,6.1,10.8,110.0,107.39,84.69
2018,3,1,14,15,1.5,103.0,6.05,10.8,104.0,101.02,79.53
2018,3,1,14,30,1.0,97.0,6.0,10.8,98.0,94.7,74.38
2018,3,1,14,45,1.0,91.5,5.9,10.8,92.5,89.25,69.99
2018,3,1,15,0,1.0,86.0,5.8,10.8,87.0,83.85,65.62
2018,3,1,15,15,11.0,81.5,5.8,10.8,87.0,85.61,67.57
2018,3,1,15,30,21.0,77.0,5.8,10.8,87.0,88.11,70.05
2018,3,1,15,45,30.5,82.5,5.55,10.65,95.0,97.79,78.55
2018,3,1,16,0,40.0,88.0,5.3,10.5,103.0,106.63,86.2
2018,3,1,16,15,35.0,84.5,5.15,10.45,96.5,99.11,79.69
2018,3,1,16,30,30.0,81.0,5.0,10.4,90.0,92.16,73.6
2018,3,1,16,45,18.5,70.5,4.9,10.3,75.5,76.42,59.98
2018,3,1,17,0,7.0,60.0,4.8,10.2,61.0,60.73,46.36
2018,3,1,17,15,3.5,41.5,4.65,10.15,42.0,41.26,29.21
2018,3,1,17,30,0.0,23.0,4.5,10.1,23.0,22.21,12.18
2018,3,1,17,45,0.0,12.5,4.4,10.05,12.5,12.06,0.0
2018,3,1,18,0,0.0,2.0,4.3,10.0,2.0,1.97,0.0
2018,3,1,18,15,0.0,1.0,4.2,9.95,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,45,0.0,5.0,1.45,6.65,5.0,4.91,0.0
2018,3,2,7,0,0.0,10.0,1.6,6.9,10.0,9.64,1.53
2018,3,2,7,15,0.0,18.0,1.8,7.05,18.0,17.36,9.16
2018,3,2,7,30,0.0,26.0,2.0,7.2,26.0,25.09,16.18
2018,3,2,7,45,0.0,38.0,2.15,7.3,38.0,36.69,26.5
2018,3,2,8,0,0.0,50.0,2.3,7.4,50.0,48.3,36.71
2018,3,2,8,15,0.0,65.0,2.5,7.55,65.0,62.85,49.3
2018,3,2,8,30,0.0,80.0,2.7,7.7,80.0,77.62,61.9
2018,3,2,8,45,0.5,95.0,2.9,7.85,95.0,92.69,74.59
2018,3,2,9,0,1.0,110.0,3.1,8.0,110.0,107.84,87.22
2018,3,2,9,15,8.5,145.0,3.25,8.2,149.0,147.59,120.58
2018,3,2,9,30,16.0,180.0,3.4,8.4,188.0,188.29,154.24
2018,3,2,9,45,15.5,190.5,3.55,8.6,199.0,199.0,162.55
2018,3,2,10,0,15.0,201.0,3.7,8.8,210.0,209.68,170.85
2018,3,2,10,15,41.5,239.5,3.85,8.95,266.0,276.42,225.72
2018,3,2,10,30,68.0,278.0,4.0,9.1,322.0,339.65,276.81
2018,3,2,10,45,188.0,290.5,4.1,9.2,417.5,459.52,375.16
2018,3,2,11,0,308.0,303.0,4.2,9.3,513.0,585.29,475.31
2018,3,2,11,15,364.5,294.5,4.3,9.4,549.0,629.89,510.44
2018,3,2,11,30,421.0,286.0,4.4,9.5,585.0,683.05,552.03
2018,3,2,11,45,246.0,293.5,4.45,9.55,469.0,534.91,433.67
2018,3,2,12,0,71.0,301.0,4.5,9.6,353.0,372.93,301.31
2018,3,2,12,15,57.0,297.0,4.55,9.6,338.5,356.42,288.17
2018,3,2,12,30,43.0,293.0,4.6,9.6,324.0,339.68,274.4
2018,3,2,12,45,34.0,274.0,4.65,9.65,298.5,311.13,251.42
2018,3,2,13,0,25.0,255.0,4.7,9.7,273.0,282.69,228.45
2018,3,2,13,15,68.0,280.0,4.7,9.65,327.0,346.0,281.14
2018,3,2,13,30,111.0,305.0,4.7,9.6,381.0,416.43,338.55
2018,3,2,13,45,114.5,297.0,4.7,9.55,373.5,408.23,332.37
2018,3,2,14,0,118.0,289.0,4.7,9.5,366.0,399.46,326.0
2018,3,2,14,15,114.5,270.5,4.7,9.4,342.0,373.35,305.69
2018,3,2,14,30,111.0,252.0,4.7,9.3,318.0,347.12,285.19
2018,3,2,14,45,114.5,238.5,4.65,9.2,303.0,331.13,272.92
2018,3,2,15,0,118.0,225.0,4.6,9.1,288.0,314.6,260.06
2018,3,2,15,15,69.5,181.0,4.6,9.1,217.5,226.97,187.49
2018,3,2,15,30,21.0,137.0,4.6,9.1,147.0,149.89,122.59
2018,3,2,15,45,27.0,115.0,4.35,8.7,126.5,129.42,105.87
2018,3,2,16,0,33.0,93.0,4.1,8.3,106.0,108.45,88.33
2018,3,2,16,15,84.5,101.0,3.8,8.05,127.5,140.95,116.12
2018,3,2,16,30,136.0,109.0,3.5,7.8,149.0,164.85,135.36
2018,3,2,16,45,71.0,86.0,3.15,7.55,106.5,112.34,90.43
2018,3,2,17,0,6.0,63.0,2.8,7.3,64.0,63.5,49.33
2018,3,2,17,15,3.0,44.0,2.7,7.15,44.5,43.68,31.74
2018,3,2,17,30,0.0,25.0,2.6,7.0,25.0,24.17,14.16
2018,3,2,17,45,0.0,13.5,2.5,6.8,13.5,13.03,0.0
2018,3,2,18,0,0.0,2.0,2.4,6.6,2.0,1.97,0.0
2018,3,2,18,15,0.0,1.0,2.5,6.6,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,15,7.0,1.5,1.15,4.15,1.5,0.0,0.0
2018,3,3,6,30,14.0,3.0,1.2,4.5,3.0,0.0,0.0
2018,3,3,6,45,139.0,18.5,1.3,4.85,29.0,28.4,0.0
2018,3,3,7,0,264.0,34.0,1.4,5.2,55.0,73.08,40.26
2018,3,3,7,15,388.5,43.5,1.45,5.4,100.5,123.59,83.53
2018,3,3,7,30,513.0,53.0,1.5,5.6,146.0,187.87,138.46
2018,3,3,7,45,589.0,59.0,1.55,5.85,198.0,247.48,192.39
2018,3,3,8,0,665.0,65.0,1.6,6.1,250.0,314.69,252.5
2018,3,3,8,15,713.5,69.5,1.6,6.3,302.5,376.07,307.04
2018,3,3,8,30,762.0,74.0,1.6,6.5,355.0,440.32,362.32
2018,3,3,8,45,770.0,81.0,1.55,6.7,397.5,490.48,404.44
2018,3,3,9,0,778.0,88.0,1.5,6.9,440.0,539.57,444.13
2018,3,3,9,15,789.0,94.5,1.55,7.15,481.5,588.67,482.91
2018,3,3,9,30,800.0,101.0,1.6,7.4,523.0,636.51,519.6
2018,3,3,9,45,692.0,137.5,1.6,7.65,521.5,635.3,516.15
2018,3,3,10,0,584.0,174.0,1.6,7.9,520.0,621.39,503.07
2018,3,3,10,15,384.0,201.0,1.7,8.1,433.5,516.08,419.68
2018,3,3,10,30,184.0,228.0,1.8,8.3,347.0,384.23,313.12
2018,3,3,10,45,173.0,251.0,1.9,8.5,366.0,404.91,329.2
2018,3,3,11,0,162.0,274.0,2.0,8.7,385.0,424.52,343.43
2018,3,3,11,15,400.0,241.5,2.1,8.8,525.0,612.38,493.5
2018,3,3,11,30,638.0,209.0,2.2,8.9,665.0,792.92,630.35
2018,3,3,11,45,534.5,223.0,2.3,8.95,608.5,721.07,574.72
2018,3,3,12,0,431.0,237.0,2.4,9.0,552.0,648.56,519.69
2018,3,3,12,15,226.0,199.5,2.5,9.0,364.5,417.67,340.3
2018,3,3,12,30,21.0,162.0,2.6,9.0,177.0,181.71,145.94
2018,3,3,12,45,46.0,235.5,2.7,9.0,268.5,280.54,227.28
2018,3,3,13,0,71.0,309.0,2.8,9.0,360.0,380.76,307.02
2018,3,3,13,15,153.5,305.5,2.85,8.9,413.0,455.39,368.12
2018,3,3,13,30,236.0,302.0,2.9,8.8,466.0,526.68,425.73
2018,3,3,13,45,279.5,287.0,2.95,8.7,474.5,540.77,438.16
2018,3,3,14,0,323.0,272.0,3.0,8.6,483.0,551.86,448.56
2018,3,3,14,15,311.5,254.0,3.0,8.45,450.0,514.09,419.91
2018,3,3,14,30,300.0,236.0,3.0,8.3,417.0,475.95,390.88
2018,3,3,14,45,325.0,218.0,3.0,8.15,403.0,463.2,382.25
2018,3,3,15,0,350.0,200.0,3.0,8.0,389.0,447.66,370.99
2018,3,3,15,15,412.5,172.5,3.0,8.0,378.0,448.56,372.86
2018,3,3,15,30,475.0,145.0,3.0,8.0,367.0,436.51,363.72
2018,3,3,15,45,481.5,132.0,2.95,7.6,337.0,403.25,336.38
2018,3,3,16,0,488.0,119.0,2.9,7.2,307.0,368.25,306.72
2018,3,3,16,15,466.5,104.5,2.65,6.85,264.0,317.88,263.09
2018,3,3,16,30,445.0,90.0,2.4,6.5,221.0,268.89,219.54
2018,3,3,16,45,381.0,78.0,2.1,6.15,175.0,210.42,167.79
2018,3,3,17,0,317.0,66.0,1.8,5.8,129.0,158.58,121.62
2018,3,3,17,15,241.5,51.0,1.7,5.5,91.0,108.18,77.78
2018,3,3,17,30,166.0,36.0,1.6,5.2,53.0,66.51,42.3
2018,3,3,17,45,96.0,21.5,1.5,4.9,30.0,31.27,0.0
2018,3,3,18,0,26.0,7.0,1.4,4.6,7.0,7.88,0.0
2018,3,3,18,15,13.0,3.5,1.35,4.45,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
