Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,15,785.5,85.5,2.4,20.7,471.5,482.52,376.44
2018,4,23,16,30,763.0,81.0,2.4,20.1,420.0,424.85,330.24
2018,4,23,16,45,727.5,76.5,2.45,19.5,366.5,363.38,279.59
2018,4,23,17,0,692.0,72.0,2.5,18.9,313.0,304.34,229.29
2018,4,23,17,15,636.0,66.0,2.4,17.9,258.5,241.91,175.88
2018,4,23,17,30,580.0,60.0,2.3,16.9,204.0,185.45,127.19
2018,4,23,17,45,487.5,52.0,2.15,15.9,153.0,127.54,80.1
2018,4,23,18,0,395.0,44.0,2.0,14.9,102.0,80.47,45.07
2018,4,23,18,15,265.0,31.5,1.9,14.2,63.5,38.49,18.68
2018,4,23,18,30,135.0,19.0,1.8,13.5,25.0,15.03,0.0
2018,4,23,18,45,67.5,9.5,1.7,12.85,12.5,9.34,0.0
2018,4,23,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,24,5,15,47.5,6.5,0.45,10.45,7.5,0.0,0.0
2018,4,24,5,30,95.0,13.0,0.4,10.9,15.0,12.78,0.0
2018,4,24,5,45,232.0,26.0,0.3,11.35,49.5,24.16,9.64
2018,4,24,6,0,369.0,39.0,0.2,11.8,84.0,61.53,32.55
2018,4,24,6,15,459.5,48.5,0.25,12.25,132.5,105.54,63.34
2018,4,24,6,30,550.0,58.0,0.3,12.7,181.0,160.27,106.76
2018,4,24,6,45,606.5,65.5,0.35,13.15,234.5,215.14,153.8
2018,4,24,7,0,663.0,73.0,0.4,13.6,288.0,276.22,206.29
2018,4,24,7,15,702.0,78.5,0.45,14.15,342.5,334.88,256.42
2018,4,24,7,30,741.0,84.0,0.5,14.7,397.0,397.09,307.92
2018,4,24,7,45,767.5,89.5,0.5,15.3,450.5,456.9,355.52
2018,4,24,8,0,794.0,95.0,0.5,15.9,504.0,517.88,402.08
2018,4,24,8,15,814.5,99.0,0.6,16.4,554.5,575.1,445.29
2018,4,24,8,30,835.0,103.0,0.7,16.9,605.0,632.62,487.4
2018,4,24,8,45,849.5,107.0,0.8,17.4,651.5,686.11,525.44
2018,4,24,9,0,864.0,111.0,0.9,17.9,698.0,738.73,560.92
2018,4,24,9,15,880.5,111.0,1.0,18.3,740.0,785.06,590.95
2018,4,24,9,30,897.0,111.0,1.1,18.7,782.0,832.3,621.3
2018,4,24,9,45,911.0,110.0,1.15,19.1,818.5,874.86,647.49
2018,4,24,10,0,925.0,109.0,1.2,19.5,855.0,915.4,672.13
2018,4,24,10,15,934.0,108.5,1.25,19.9,884.0,949.74,692.56
2018,4,24,10,30,943.0,108.0,1.3,20.3,913.0,981.29,711.16
2018,4,24,10,45,950.5,107.0,1.35,20.65,935.0,1007.95,726.76
2018,4,24,11,0,958.0,106.0,1.4,21.0,957.0,1031.41,740.4
2018,4,24,11,15,962.0,105.5,1.4,21.25,970.5,1048.64,749.65
2018,4,24,11,30,966.0,105.0,1.4,21.5,984.0,1062.3,756.82
2018,4,24,11,45,969.5,103.5,1.45,21.75,990.0,1070.77,761.79
2018,4,24,12,0,973.0,102.0,1.5,22.0,996.0,1075.51,764.64
2018,4,24,12,15,972.5,101.5,1.5,22.1,992.5,1073.55,763.1
2018,4,24,12,30,972.0,101.0,1.5,22.2,989.0,1067.82,759.46
2018,4,24,12,45,970.5,100.5,1.55,22.3,978.0,1057.36,753.88
2018,4,24,13,0,969.0,100.0,1.6,22.4,967.0,1043.22,746.13
2018,4,24,13,15,964.5,100.0,1.7,22.4,948.0,1023.13,735.74
2018,4,24,13,30,960.0,100.0,1.8,22.4,929.0,999.61,723.13
2018,4,24,13,45,954.0,98.5,1.85,22.4,901.5,969.88,705.78
2018,4,24,14,0,948.0,97.0,1.9,22.4,874.0,937.07,686.35
2018,4,24,14,15,939.0,96.5,1.95,22.25,840.5,899.87,664.25
2018,4,24,14,30,930.0,96.0,2.0,22.1,807.0,860.14,640.2
2018,4,24,14,45,915.5,95.5,2.1,21.95,765.5,813.84,611.75
2018,4,24,15,0,901.0,95.0,2.2,21.8,724.0,765.9,581.62
2018,4,24,15,15,883.5,93.0,2.2,21.8,677.0,712.96,546.35
2018,4,24,15,30,866.0,91.0,2.2,21.8,630.0,659.21,508.63
2018,4,24,15,45,848.5,88.0,2.3,21.25,581.0,605.01,470.04
2018,4,24,16,0,831.0,85.0,2.4,20.7,532.0,549.19,428.72
2018,4,24,16,15,791.5,82.5,2.4,20.15,474.0,483.0,377.62
2018,4,24,16,30,752.0,80.0,2.4,19.6,416.0,419.53,326.91
2018,4,24,16,45,677.0,82.5,2.4,19.05,356.0,349.9,270.1
2018,4,24,17,0,602.0,85.0,2.4,18.5,296.0,287.95,218.32
2018,4,24,17,15,416.0,86.0,2.3,17.55,220.5,200.49,148.83
2018,4,24,17,30,230.0,87.0,2.2,16.6,145.0,134.67,98.62
2018,4,24,17,45,220.5,67.5,2.05,15.65,112.0,99.75,68.67
2018,4,24,18,0,211.0,48.0,1.9,14.7,79.0,65.75,40.51
2018,4,24,18,15,180.0,34.0,1.85,14.05,53.0,37.08,19.66
2018,4,24,18,30,149.0,20.0,1.8,13.4,27.0,15.82,0.0
2018,4,24,18,45,74.5,10.0,1.8,12.7,13.5,9.83,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,25,5,15,50.0,6.5,0.95,9.7,8.0,0.0,0.0
2018,4,25,5,30,100.0,13.0,1.0,10.0,16.0,12.78,0.0
2018,4,25,5,45,235.5,26.5,1.05,10.35,51.5,25.3,10.77
2018,4,25,6,0,371.0,40.0,1.1,10.7,87.0,63.6,34.14
2018,4,25,6,15,461.0,49.0,1.15,11.15,135.0,107.38,65.26
2018,4,25,6,30,551.0,58.0,1.2,11.6,183.0,161.8,109.14
2018,4,25,6,45,608.0,64.5,1.25,12.05,236.0,215.96,156.39
2018,4,25,7,0,665.0,71.0,1.3,12.5,289.0,276.35,209.31
2018,4,25,7,15,704.5,76.0,1.3,13.15,343.5,334.8,260.14
2018,4,25,7,30,744.0,81.0,1.3,13.8,398.0,397.26,312.68
2018,4,25,7,45,714.5,88.0,1.3,14.45,424.0,431.81,342.26
2018,4,25,8,0,685.0,95.0,1.3,15.1,450.0,461.87,366.92
2018,4,25,8,15,762.5,95.0,1.3,15.65,526.5,542.44,428.68
2018,4,25,8,30,840.0,95.0,1.3,16.2,603.0,628.93,492.26
2018,4,25,8,45,855.5,98.5,1.3,16.75,649.5,682.71,529.89
2018,4,25,9,0,871.0,102.0,1.3,17.3,696.0,733.7,563.19
2018,4,25,9,15,883.5,103.5,1.3,17.8,737.0,780.93,592.88
2018,4,25,9,30,896.0,105.0,1.3,18.3,778.0,826.56,620.96
2018,4,25,9,45,905.0,106.5,1.35,18.85,813.0,867.43,645.93
2018,4,25,10,0,914.0,108.0,1.4,19.4,848.0,905.99,669.12
2018,4,25,10,15,914.5,112.5,1.45,19.8,874.5,937.52,687.94
2018,4,25,10,30,915.0,117.0,1.5,20.2,901.0,965.89,704.71
2018,4,25,10,45,890.5,136.0,1.55,20.6,913.5,982.34,713.84
2018,4,25,11,0,866.0,155.0,1.6,21.0,926.0,1000.04,723.97
2018,4,25,11,15,850.5,164.5,1.65,21.15,931.0,1007.54,728.36
2018,4,25,11,30,835.0,174.0,1.7,21.3,936.0,1011.32,730.63
2018,4,25,11,45,861.5,159.0,1.75,21.5,949.0,1027.79,740.95
2018,4,25,12,0,888.0,144.0,1.8,21.7,962.0,1035.05,745.38
2018,4,25,12,15,810.0,186.5,1.8,21.75,930.5,1006.72,727.23
2018,4,25,12,30,732.0,229.0,1.8,21.8,899.0,973.75,706.51
2018,4,25,12,45,827.0,175.0,1.85,21.9,923.5,1000.23,724.48
2018,4,25,13,0,922.0,121.0,1.9,22.0,948.0,1020.16,737.65
2018,4,25,13,15,916.0,121.0,1.9,21.95,928.5,999.38,724.83
2018,4,25,13,30,910.0,121.0,1.9,21.9,909.0,975.41,710.46
2018,4,25,13,45,901.5,121.0,1.95,21.8,882.0,946.13,693.38
2018,4,25,14,0,893.0,121.0,2.0,21.7,855.0,914.08,674.38
2018,4,25,14,15,882.5,120.0,2.05,21.55,821.0,876.73,651.8
2018,4,25,14,30,872.0,119.0,2.1,21.4,787.0,837.14,627.45
2018,4,25,14,45,857.5,118.0,2.2,21.2,747.0,795.18,601.63
2018,4,25,15,0,843.0,117.0,2.3,21.0,707.0,748.64,572.1
2018,4,25,15,15,827.0,114.0,2.3,21.0,662.0,697.78,537.73
2018,4,25,15,30,811.0,111.0,2.3,21.0,617.0,646.13,500.41
2018,4,25,15,45,788.0,108.0,2.55,20.25,567.5,589.75,460.92
2018,4,25,16,0,765.0,105.0,2.8,19.5,518.0,533.82,419.93
2018,4,25,16,15,734.5,101.0,2.9,18.85,465.5,473.8,373.48
2018,4,25,16,30,704.0,97.0,3.0,18.2,413.0,415.62,326.78
2018,4,25,16,45,664.5,91.5,3.15,17.55,359.5,354.62,276.38
2018,4,25,17,0,625.0,86.0,3.3,16.9,306.0,297.14,227.33
2018,4,25,17,15,570.0,78.0,3.25,16.0,253.0,236.72,175.4
2018,4,25,17,30,515.0,70.0,3.2,15.1,200.0,182.24,128.27
2018,4,25,17,45,427.5,60.5,3.15,14.2,151.0,127.31,83.26
2018,4,25,18,0,340.0,51.0,3.1,13.3,102.0,81.78,48.75
2018,4,25,18,15,230.5,36.5,3.05,12.65,65.0,41.69,22.24
2018,4,25,18,30,121.0,22.0,3.0,12.0,28.0,17.46,0.0
2018,4,25,18,45,60.5,11.0,2.9,11.4,14.0,10.81,0.0
2018,4,25,19,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,5,15,41.5,7.0,1.45,7.6,8.5,0.0,0.0
2018,4,26,5,30,83.0,14.0,1.6,8.0,17.0,13.76,0.0
2018,4,26,5,45,205.5,28.5,1.7,8.45,51.5,26.76,12.42
2018,4,26,6,0,328.0,43.0,1.8,8.9,86.0,64.3,36.43
2018,4,26,6,15,418.0,53.5,1.75,9.35,133.5,107.19,67.56
2018,4,26,6,30,508.0,64.0,1.7,9.8,181.0,160.75,111.08
2018,4,26,6,45,568.0,71.0,1.7,10.3,233.5,213.76,157.41
2018,4,26,7,0,628.0,78.0,1.7,10.8,286.0,273.38,209.76
2018,4,26,7,15,670.5,82.5,1.7,11.4,339.5,330.4,259.73
2018,4,26,7,30,713.0,87.0,1.7,12.0,393.0,391.38,311.61
2018,4,26,7,45,744.0,91.0,1.65,12.6,446.0,450.28,360.14
2018,4,26,8,0,775.0,95.0,1.6,13.2,499.0,510.84,408.14
2018,4,26,8,15,797.5,98.5,1.6,13.85,549.5,567.66,451.69
2018,4,26,8,30,820.0,102.0,1.6,14.5,600.0,625.01,494.08
2018,4,26,8,45,837.5,104.5,1.55,15.1,646.5,678.15,531.69
2018,4,26,9,0,855.0,107.0,1.5,15.7,693.0,730.71,566.34
2018,4,26,9,15,872.5,106.5,1.6,16.2,735.0,776.91,596.72
2018,4,26,9,30,890.0,106.0,1.7,16.7,777.0,824.0,627.39
2018,4,26,9,45,905.0,105.0,1.75,17.2,814.0,867.01,654.37
2018,4,26,10,0,920.0,104.0,1.8,17.7,851.0,908.11,679.76
2018,4,26,10,15,927.0,104.5,1.95,18.05,879.0,941.41,701.31
2018,4,26,10,30,934.0,105.0,2.1,18.4,907.0,971.86,720.99
2018,4,26,10,45,938.5,106.5,2.2,18.75,928.5,997.98,737.24
2018,4,26,11,0,943.0,108.0,2.3,19.1,950.0,1020.83,751.41
2018,4,26,11,15,946.5,108.0,2.45,19.3,963.5,1037.76,762.79
2018,4,26,11,30,950.0,108.0,2.6,19.5,977.0,1051.18,772.01
2018,4,26,11,45,951.5,108.0,2.7,19.7,982.5,1059.02,777.2
2018,4,26,12,0,953.0,108.0,2.8,19.9,988.0,1063.2,780.17
2018,4,26,12,15,953.0,107.5,2.85,20.0,985.0,1061.69,779.38
2018,4,26,12,30,953.0,107.0,2.9,20.1,982.0,1056.48,776.36
2018,4,26,12,45,951.5,106.5,3.0,20.15,971.0,1046.13,770.75
2018,4,26,13,0,950.0,106.0,3.1,20.2,960.0,1032.17,762.87
2018,4,26,13,15,946.5,105.0,3.15,20.2,941.5,1012.26,750.83
2018,4,26,13,30,943.0,104.0,3.2,20.2,923.0,988.96,736.6
2018,4,26,13,45,938.0,102.5,3.25,20.15,896.5,960.52,719.05
2018,4,26,14,0,933.0,101.0,3.3,20.1,870.0,929.02,699.38
2018,4,26,14,15,925.5,99.5,3.4,19.9,837.0,892.5,676.84
2018,4,26,14,30,918.0,98.0,3.5,19.7,804.0,853.42,652.25
2018,4,26,14,45,907.5,96.5,3.55,19.5,764.5,809.64,623.75
2018,4,26,15,0,897.0,95.0,3.6,19.3,725.0,763.96,593.51
2018,4,26,15,15,883.0,92.5,3.6,19.3,679.5,713.14,558.46
2018,4,26,15,30,869.0,90.0,3.6,19.3,634.0,661.21,520.9
2018,4,26,15,45,850.0,87.5,3.7,18.5,585.0,606.47,480.89
2018,4,26,16,0,831.0,85.0,3.8,17.7,536.0,550.32,438.34
2018,4,26,16,15,805.0,82.0,3.8,17.15,483.5,490.4,390.66
2018,4,26,16,30,779.0,79.0,3.8,16.6,431.0,431.75,342.35
2018,4,26,16,45,742.0,75.0,3.8,16.0,376.0,369.37,289.65
2018,4,26,17,0,705.0,71.0,3.8,15.4,321.0,310.12,238.0
2018,4,26,17,15,652.5,65.5,3.7,14.7,267.0,247.78,183.29
2018,4,26,17,30,600.0,60.0,3.6,14.0,213.0,191.59,133.6
2018,4,26,17,45,519.0,53.0,3.5,13.3,163.0,135.13,86.25
2018,4,26,18,0,438.0,46.0,3.4,12.6,113.0,88.11,50.1
2018,4,26,18,15,309.0,34.0,3.25,12.0,72.5,43.73,21.91
2018,4,26,18,30,180.0,22.0,3.1,11.4,32.0,17.4,0.43
2018,4,26,18,45,90.0,11.0,2.95,10.85,16.0,10.81,0.0
2018,4,26,19,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,5,15,44.0,8.5,1.85,7.35,10.0,0.0,0.0
2018,4,27,5,30,88.0,17.0,1.9,7.7,20.0,16.71,0.0
2018,4,27,5,45,230.0,30.5,2.0,8.05,57.0,29.62,14.45
2018,4,27,6,0,372.0,44.0,2.1,8.4,94.0,69.46,39.08
2018,4,27,6,15,469.0,52.5,2.2,8.9,144.0,114.13,71.39
2018,4,27,6,30,566.0,61.0,2.3,9.4,194.0,170.27,117.22
2018,4,27,6,45,629.5,66.5,2.35,9.9,249.0,226.15,166.48
2018,4,27,7,0,693.0,72.0,2.4,10.4,304.0,288.96,222.15
2018,4,27,7,15,734.0,76.5,2.5,11.05,360.0,349.65,275.91
2018,4,27,7,30,775.0,81.0,2.6,11.7,416.0,413.4,330.81
2018,4,27,7,45,805.0,83.5,2.65,12.35,470.0,473.22,380.98
2018,4,27,8,0,835.0,86.0,2.7,13.0,524.0,534.85,430.87
2018,4,27,8,15,855.0,88.5,2.75,13.5,574.5,592.15,476.02
2018,4,27,8,30,875.0,91.0,2.8,14.0,625.0,648.37,518.96
2018,4,27,8,45,891.0,93.0,2.85,14.5,672.0,702.11,558.64
2018,4,27,9,0,907.0,95.0,2.9,15.0,719.0,755.0,594.64
2018,4,27,9,15,919.0,97.0,2.95,15.4,761.0,803.71,627.25
2018,4,27,9,30,931.0,99.0,3.0,15.8,803.0,850.69,658.21
2018,4,27,9,45,940.0,100.0,3.05,16.15,838.5,892.14,685.06
2018,4,27,10,0,949.0,101.0,3.1,16.5,874.0,931.16,710.02
2018,4,27,10,15,954.5,102.0,3.15,16.75,902.0,964.41,731.13
2018,4,27,10,30,960.0,103.0,3.2,17.0,930.0,994.63,750.15
2018,4,27,10,45,963.0,104.0,3.3,17.25,950.0,1019.32,765.83
2018,4,27,11,0,966.0,105.0,3.4,17.5,970.0,1040.59,779.31
2018,4,27,11,15,968.5,106.0,3.4,17.65,983.5,1057.86,789.68
2018,4,27,11,30,971.0,107.0,3.4,17.8,997.0,1071.51,797.75
2018,4,27,11,45,971.5,107.0,3.45,17.95,1001.5,1078.46,801.96
2018,4,27,12,0,972.0,107.0,3.5,18.1,1006.0,1081.66,803.88
2018,4,27,12,15,969.5,108.0,3.55,18.15,1002.5,1079.15,802.5
2018,4,27,12,30,967.0,109.0,3.6,18.2,999.0,1072.92,798.82
2018,4,27,12,45,963.0,110.0,3.65,18.25,987.0,1061.52,791.86
2018,4,27,13,0,959.0,111.0,3.7,18.3,975.0,1046.54,782.64
2018,4,27,13,15,954.5,110.0,3.75,18.2,955.5,1025.51,769.9
2018,4,27,13,30,950.0,109.0,3.8,18.1,936.0,1001.11,754.92
2018,4,27,13,45,943.5,108.0,3.85,18.05,908.5,971.66,736.34
2018,4,27,14,0,937.0,107.0,3.9,18.0,881.0,939.2,715.64
2018,4,27,14,15,928.5,105.5,3.95,17.85,847.0,901.71,691.57
2018,4,27,14,30,920.0,104.0,4.0,17.7,813.0,861.72,665.53
2018,4,27,14,45,908.5,102.0,4.05,17.55,772.5,816.58,635.53
2018,4,27,15,0,897.0,100.0,4.1,17.4,732.0,769.61,603.82
2018,4,27,15,15,882.5,97.5,4.1,17.4,686.5,718.45,568.08
2018,4,27,15,30,868.0,95.0,4.1,17.4,641.0,666.23,529.7
2018,4,27,15,45,848.5,92.5,4.15,16.85,591.0,611.28,488.47
2018,4,27,16,0,829.0,90.0,4.2,16.3,541.0,554.93,444.85
2018,4,27,16,15,802.5,86.5,4.2,15.9,488.0,494.34,396.14
2018,4,27,16,30,776.0,83.0,4.2,15.5,435.0,435.09,346.91
2018,4,27,16,45,739.0,79.0,4.2,15.1,380.5,372.86,293.85
2018,4,27,17,0,702.0,75.0,4.2,14.7,326.0,313.14,241.46
2018,4,27,17,15,647.5,69.5,4.0,14.15,271.5,250.98,186.62
2018,4,27,17,30,593.0,64.0,3.8,13.6,217.0,194.59,136.68
2018,4,27,17,45,509.0,56.0,3.6,13.0,166.0,137.01,88.43
2018,4,27,18,0,425.0,48.0,3.4,12.4,115.0,89.23,51.6
2018,4,27,18,15,294.5,36.5,3.2,11.9,74.5,45.92,24.03
2018,4,27,18,30,164.0,25.0,3.0,11.4,34.0,19.9,3.21
2018,4,27,18,45,82.0,12.5,2.85,10.9,17.0,12.29,0.0
2018,4,27,19,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,28,5,15,31.0,6.0,2.4,8.5,7.0,0.0,0.0
2018,4,28,5,30,62.0,12.0,2.5,8.7,14.0,11.8,0.0
2018,4,28,5,45,207.0,28.0,2.65,8.95,53.0,27.68,13.21
2018,4,28,6,0,352.0,44.0,2.8,9.2,92.0,68.74,39.0
2018,4,28,6,15,453.5,53.5,2.9,9.6,143.5,114.06,71.92
2018,4,28,6,30,555.0,63.0,3.0,10.0,195.0,171.34,118.61
2018,4,28,6,45,615.5,68.5,3.15,10.35,249.0,225.92,166.99
2018,4,28,7,0,676.0,74.0,3.3,10.7,303.0,287.08,221.58
2018,4,28,7,15,717.5,78.5,3.35,11.15,358.0,346.48,274.56
2018,4,28,7,30,759.0,83.0,3.4,11.6,413.0,410.1,329.75
2018,4,28,7,45,789.5,85.0,3.45,12.05,466.5,468.79,379.62
2018,4,28,8,0,820.0,87.0,3.5,12.5,520.0,529.35,429.45
2018,4,28,8,15,840.5,90.5,3.5,12.9,571.0,587.17,475.52
2018,4,28,8,30,861.0,94.0,3.5,13.3,622.0,645.23,520.31
2018,4,28,8,45,865.5,100.0,3.45,13.7,664.5,693.33,556.03
2018,4,28,9,0,870.0,106.0,3.4,14.1,707.0,740.86,588.63
2018,4,28,9,15,884.5,107.5,3.4,14.4,749.5,789.41,621.69
2018,4,28,9,30,899.0,109.0,3.4,14.7,792.0,836.51,653.22
2018,4,28,9,45,918.5,105.5,3.35,15.05,830.5,880.93,681.99
2018,4,28,10,0,938.0,102.0,3.3,15.4,869.0,923.66,709.17
2018,4,28,10,15,944.0,104.0,3.35,15.65,897.5,958.02,731.22
2018,4,28,10,30,950.0,106.0,3.4,15.9,926.0,989.41,751.21
2018,4,28,10,45,954.5,107.0,3.45,16.15,947.5,1015.23,767.39
2018,4,28,11,0,959.0,108.0,3.5,16.4,969.0,1037.73,781.38
2018,4,28,11,15,961.5,108.5,3.55,16.5,982.0,1054.33,791.92
2018,4,28,11,30,964.0,109.0,3.6,16.6,995.0,1067.33,800.21
2018,4,28,11,45,964.5,109.5,3.65,16.75,1000.0,1074.7,804.73
2018,4,28,12,0,965.0,110.0,3.7,16.9,1005.0,1078.36,806.95
2018,4,28,12,15,964.0,110.0,3.8,16.95,1001.5,1076.28,806.2
2018,4,28,12,30,963.0,110.0,3.9,17.0,998.0,1070.49,803.13
2018,4,28,12,45,960.0,110.0,3.95,17.05,986.5,1059.05,796.02
2018,4,28,13,0,957.0,110.0,4.0,17.1,975.0,1044.01,786.63
2018,4,28,13,15,954.0,109.0,4.1,17.05,956.0,1024.43,774.87
2018,4,28,13,30,951.0,108.0,4.2,17.0,937.0,1001.43,760.8
2018,4,28,13,45,946.5,105.5,4.3,16.95,910.0,972.21,742.41
2018,4,28,14,0,942.0,103.0,4.4,16.9,883.0,939.89,722.02
2018,4,28,14,15,935.0,101.0,4.5,16.75,849.5,903.01,698.61
2018,4,28,14,30,928.0,99.0,4.6,16.6,816.0,863.52,673.04
2018,4,28,14,45,919.0,96.5,4.65,16.4,776.5,819.54,643.68
2018,4,28,15,0,910.0,94.0,4.7,16.2,737.0,773.51,612.43
2018,4,28,15,15,896.0,92.0,4.7,16.2,691.5,722.69,576.47
2018,4,28,15,30,882.0,90.0,4.7,16.2,646.0,670.74,538.08
2018,4,28,15,45,864.0,87.5,4.7,15.65,596.5,615.0,495.66
2018,4,28,16,0,846.0,85.0,4.7,15.1,547.0,559.76,452.25
2018,4,28,16,15,822.5,81.0,4.65,14.7,494.0,499.34,403.01
2018,4,28,16,30,799.0,77.0,4.6,14.3,441.0,439.92,353.03
2018,4,28,16,45,765.5,73.0,4.55,13.9,386.5,377.86,299.47
2018,4,28,17,0,732.0,69.0,4.5,13.5,332.0,318.51,246.73
2018,4,28,17,15,682.0,63.5,4.3,13.0,277.5,256.05,190.93
2018,4,28,17,30,632.0,58.0,4.1,12.5,223.0,197.96,138.81
2018,4,28,17,45,553.5,51.5,3.9,12.0,172.0,140.44,89.84
2018,4,28,18,0,475.0,45.0,3.7,11.5,121.0,92.01,52.01
2018,4,28,18,15,339.5,34.5,3.55,11.1,78.5,46.33,23.15
2018,4,28,18,30,204.0,24.0,3.4,10.7,36.0,19.84,4.74
2018,4,28,18,45,102.0,12.0,3.25,10.3,18.0,11.8,0.0
2018,4,28,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,29,5,15,8.5,2.5,2.6,8.25,3.0,2.46,0.0
2018,4,29,5,30,17.0,5.0,2.8,8.5,6.0,4.91,0.0
2018,4,29,5,45,13.0,7.0,3.05,8.75,8.0,7.1,0.0
2018,4,29,6,0,9.0,9.0,3.3,9.0,10.0,9.52,2.12
2018,4,29,6,15,4.5,14.5,3.4,9.35,15.0,14.73,6.91
2018,4,29,6,30,0.0,20.0,3.5,9.7,20.0,19.29,11.15
2018,4,29,6,45,0.0,32.5,3.6,10.05,32.5,31.37,21.64
2018,4,29,7,0,0.0,45.0,3.7,10.4,45.0,43.46,32.01
2018,4,29,7,15,0.0,46.5,3.75,10.75,46.5,44.91,33.09
2018,4,29,7,30,0.0,48.0,3.8,11.1,48.0,46.37,34.15
2018,4,29,7,45,0.0,51.5,3.8,11.4,51.5,49.77,36.85
2018,4,29,8,0,0.0,55.0,3.8,11.7,55.0,53.16,39.52
2018,4,29,8,15,0.0,64.5,3.85,12.0,64.5,62.37,47.06
2018,4,29,8,30,0.0,74.0,3.9,12.3,74.0,71.59,54.53
2018,4,29,8,45,0.5,99.5,3.9,12.55,100.0,96.69,75.12
2018,4,29,9,0,1.0,125.0,3.9,12.8,126.0,121.96,95.6
2018,4,29,9,15,2.0,133.5,3.95,12.95,135.0,131.1,102.78
2018,4,29,9,30,3.0,142.0,4.0,13.1,144.0,140.34,110.04
2018,4,29,9,45,3.5,146.0,4.05,13.25,148.5,144.82,113.42
2018,4,29,10,0,4.0,150.0,4.1,13.4,153.0,149.33,116.84
2018,4,29,10,15,3.0,138.0,4.15,13.55,140.5,136.83,106.49
2018,4,29,10,30,2.0,126.0,4.2,13.7,128.0,124.28,96.15
2018,4,29,10,45,4.0,146.5,4.3,13.85,150.0,146.34,113.88
2018,4,29,11,0,6.0,167.0,4.4,14.0,172.0,168.52,131.57
2018,4,29,11,15,5.5,161.0,4.45,14.05,166.0,162.25,126.42
2018,4,29,11,30,5.0,155.0,4.5,14.1,160.0,155.95,121.29
2018,4,29,11,45,7.0,170.0,4.55,14.15,176.5,172.75,134.76
2018,4,29,12,0,9.0,185.0,4.6,14.2,193.0,189.55,148.18
2018,4,29,12,15,8.5,181.0,4.6,14.2,188.5,185.09,144.59
2018,4,29,12,30,8.0,177.0,4.6,14.2,184.0,180.59,141.03
2018,4,29,12,45,9.5,197.5,4.65,14.2,206.0,202.18,158.32
2018,4,29,13,0,11.0,218.0,4.7,14.2,228.0,223.73,175.51
2018,4,29,13,15,12.5,232.5,4.65,14.3,243.5,239.27,187.83
2018,4,29,13,30,14.0,247.0,4.6,14.4,259.0,254.73,200.09
2018,4,29,13,45,44.5,224.0,4.55,14.45,261.0,263.2,208.34
2018,4,29,14,0,75.0,201.0,4.5,14.5,263.0,270.16,215.35
2018,4,29,14,15,68.0,233.0,4.5,14.45,287.5,289.25,230.16
2018,4,29,14,30,61.0,265.0,4.5,14.4,312.0,313.25,248.84
2018,4,29,14,45,133.5,233.5,4.45,14.4,330.0,339.9,272.64
2018,4,29,15,0,206.0,202.0,4.4,14.4,348.0,359.6,290.57
2018,4,29,15,15,403.0,176.0,4.4,14.4,439.0,465.53,377.88
2018,4,29,15,30,600.0,150.0,4.4,14.4,530.0,550.6,446.05
2018,4,29,15,45,553.5,155.0,4.4,14.1,484.0,497.76,403.75
2018,4,29,16,0,507.0,160.0,4.4,13.8,438.0,446.23,362.38
2018,4,29,16,15,463.0,154.5,4.4,13.5,389.5,391.09,317.52
2018,4,29,16,30,419.0,149.0,4.4,13.2,341.0,339.7,274.9
2018,4,29,16,45,508.5,118.0,4.35,12.9,322.5,320.03,256.27
2018,4,29,17,0,598.0,87.0,4.3,12.6,304.0,291.14,227.67
2018,4,29,17,15,561.0,78.0,4.15,12.25,255.5,236.3,178.52
2018,4,29,17,30,524.0,69.0,4.0,11.9,207.0,185.31,132.61
2018,4,29,17,45,472.0,59.0,3.85,11.5,162.0,134.95,88.98
2018,4,29,18,0,420.0,49.0,3.7,11.1,117.0,90.64,53.27
2018,4,29,18,15,300.5,37.0,3.55,10.75,76.5,47.35,25.03
2018,4,29,18,30,181.0,25.0,3.4,10.4,36.0,19.75,5.93
2018,4,29,18,45,90.5,12.5,3.3,10.05,18.0,12.29,0.0
2018,4,29,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.45,7.85,2.0,1.97,0.0
2018,4,30,5,30,0.0,4.0,2.5,8.1,4.0,3.85,0.0
2018,4,30,5,45,0.0,11.5,2.5,8.3,11.5,11.09,3.35
2018,4,30,6,0,0.0,19.0,2.5,8.5,19.0,18.33,10.05
2018,4,30,6,15,0.0,30.0,2.45,8.85,30.0,28.95,19.49
2018,4,30,6,30,0.0,41.0,2.4,9.2,41.0,39.59,28.85
2018,4,30,6,45,0.0,50.5,2.35,9.5,50.5,48.78,36.81
2018,4,30,7,0,0.0,60.0,2.3,9.8,60.0,57.98,44.61
2018,4,30,7,15,0.0,55.0,2.25,10.25,55.0,53.14,40.23
2018,4,30,7,30,0.0,50.0,2.2,10.7,50.0,48.31,35.87
2018,4,30,7,45,5.0,86.5,2.1,11.1,89.0,86.09,67.67
2018,4,30,8,0,10.0,123.0,2.0,11.5,128.0,124.53,99.39
2018,4,30,8,15,5.0,105.0,2.0,11.8,107.5,104.6,82.33
2018,4,30,8,30,0.0,87.0,2.0,12.1,87.0,84.19,64.99
2018,4,30,8,45,5.5,133.0,2.0,12.45,137.0,132.76,104.82
2018,4,30,9,0,11.0,179.0,2.0,12.8,187.0,182.09,144.37
2018,4,30,9,15,21.0,237.5,2.05,13.15,253.5,247.92,196.34
2018,4,30,9,30,31.0,296.0,2.1,13.5,320.0,319.49,251.48
2018,4,30,9,45,51.0,326.5,2.15,13.85,367.5,368.64,288.8
2018,4,30,10,0,71.0,357.0,2.2,14.2,415.0,419.11,326.65
2018,4,30,10,15,243.0,326.0,2.4,14.55,535.0,556.11,434.17
2018,4,30,10,30,415.0,295.0,2.6,14.9,655.0,696.42,540.17
2018,4,30,10,45,565.5,249.5,2.75,15.2,752.5,803.66,619.45
2018,4,30,11,0,716.0,204.0,2.9,15.5,850.0,912.59,695.89
2018,4,30,11,15,669.5,226.0,3.15,15.6,836.5,900.54,687.7
2018,4,30,11,30,623.0,248.0,3.4,15.7,823.0,884.54,677.46
2018,4,30,11,45,680.0,229.0,3.65,15.8,859.5,925.98,707.74
2018,4,30,12,0,737.0,210.0,3.9,15.9,896.0,964.96,735.53
2018,4,30,12,15,783.0,186.5,4.1,15.8,913.0,981.59,748.2
2018,4,30,12,30,829.0,163.0,4.3,15.7,930.0,998.95,761.61
2018,4,30,12,45,860.5,155.0,4.45,15.6,943.0,1014.06,773.89
2018,4,30,13,0,892.0,147.0,4.6,15.5,956.0,1019.66,779.76
2018,4,30,13,15,900.0,139.5,4.7,15.35,941.5,1005.03,771.5
2018,4,30,13,30,908.0,132.0,4.8,15.2,927.0,986.75,760.84
2018,4,30,13,45,903.5,129.5,4.9,15.05,901.0,958.57,743.19
2018,4,30,14,0,899.0,127.0,5.0,14.9,875.0,927.44,723.35
2018,4,30,14,15,890.5,125.0,5.05,14.65,841.5,890.61,699.16
2018,4,30,14,30,882.0,123.0,5.1,14.4,808.0,851.4,673.02
2018,4,30,14,45,871.0,120.5,5.1,14.15,768.5,810.27,644.9
2018,4,30,15,0,860.0,118.0,5.1,13.9,729.0,764.3,612.88
2018,4,30,15,15,844.0,115.0,5.1,13.9,683.5,712.82,575.73
2018,4,30,15,30,828.0,112.0,5.1,13.9,638.0,660.51,535.41
2018,4,30,15,45,806.5,109.5,5.05,13.25,588.5,604.85,492.51
2018,4,30,16,0,785.0,107.0,5.0,12.6,539.0,549.46,448.56
2018,4,30,16,15,749.0,104.5,4.95,12.2,484.5,487.16,397.4
2018,4,30,16,30,713.0,102.0,4.9,11.8,430.0,427.31,346.86
2018,4,30,16,45,676.5,96.0,4.8,11.4,376.5,366.52,294.25
2018,4,30,17,0,640.0,90.0,4.7,11.0,323.0,308.9,243.1
2018,4,30,17,15,589.0,82.5,4.55,10.6,270.5,249.17,189.8
2018,4,30,17,30,538.0,75.0,4.4,10.2,218.0,194.87,141.17
2018,4,30,17,45,455.0,65.5,4.3,9.8,167.5,139.01,93.83
2018,4,30,18,0,372.0,56.0,4.2,9.4,117.0,91.85,56.73
2018,4,30,18,15,248.5,41.5,4.1,9.15,76.0,48.59,27.66
2018,4,30,18,30,125.0,27.0,4.0,8.9,35.0,21.37,8.03
2018,4,30,18,45,64.0,14.0,3.9,8.6,18.0,13.76,0.0
2018,4,30,19,0,3.0,1.0,3.8,8.3,1.0,0.0,0.0
2018,4,30,19,15,1.5,0.5,3.7,8.2,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,1,5,15,45.0,10.5,2.65,7.3,12.5,10.32,0.0
2018,5,1,5,30,90.0,21.0,2.7,7.5,25.0,17.6,0.0
2018,5,1,5,45,200.0,37.0,2.8,7.7,62.0,37.08,20.89
2018,5,1,6,0,310.0,53.0,2.9,7.9,99.0,75.2,46.1
2018,5,1,6,15,306.0,66.5,2.85,8.2,127.0,107.3,73.3
2018,5,1,6,30,302.0,80.0,2.8,8.5,155.0,138.9,102.26
2018,5,1,6,45,325.0,98.5,2.75,8.75,196.5,181.82,140.46
2018,5,1,7,0,348.0,117.0,2.7,9.0,238.0,227.31,180.71
2018,5,1,7,15,244.5,135.0,2.6,9.35,227.0,225.59,182.83
2018,5,1,7,30,141.0,153.0,2.5,9.7,216.0,211.64,172.78
2018,5,1,7,45,89.5,165.0,2.4,10.05,206.5,206.77,168.7
2018,5,1,8,0,38.0,177.0,2.3,10.4,197.0,193.96,157.25
2018,5,1,8,15,48.0,206.5,2.15,10.85,234.5,231.29,187.07
2018,5,1,8,30,58.0,236.0,2.0,11.3,272.0,269.7,217.03
2018,5,1,8,45,49.5,250.0,1.9,11.75,282.5,280.92,224.63
2018,5,1,9,0,41.0,264.0,1.8,12.2,293.0,291.29,231.5
2018,5,1,9,15,154.5,285.5,1.8,12.7,402.5,406.44,322.87
2018,5,1,9,30,268.0,307.0,1.8,13.2,512.0,530.94,417.45
2018,5,1,9,45,531.5,238.0,1.8,13.75,668.0,697.63,543.64
2018,5,1,10,0,795.0,169.0,1.8,14.3,824.0,874.3,666.9
2018,5,1,10,15,731.5,212.0,1.9,14.65,830.0,887.16,672.99
2018,5,1,10,30,668.0,255.0,2.0,15.0,836.0,891.28,674.4
2018,5,1,10,45,713.0,222.5,2.1,15.3,855.5,915.91,691.3
2018,5,1,11,0,758.0,190.0,2.2,15.6,875.0,935.39,703.87
2018,5,1,11,15,446.0,297.0,2.3,15.75,701.5,753.34,573.76
2018,5,1,11,30,134.0,404.0,2.4,15.9,528.0,546.76,417.16
2018,5,1,11,45,191.5,376.0,2.5,16.05,554.0,576.12,442.28
2018,5,1,12,0,249.0,348.0,2.6,16.2,580.0,611.95,470.35
2018,5,1,12,15,205.0,355.5,2.7,16.25,546.0,575.54,442.5
2018,5,1,12,30,161.0,363.0,2.8,16.3,512.0,531.65,409.44
2018,5,1,12,45,134.5,350.0,2.9,16.4,473.5,490.52,378.83
2018,5,1,13,0,108.0,337.0,3.0,16.5,435.0,449.39,347.84
2018,5,1,13,15,136.0,346.5,3.1,16.5,467.5,483.64,374.85
2018,5,1,13,30,164.0,356.0,3.2,16.5,500.0,516.28,400.17
2018,5,1,13,45,191.0,367.0,3.25,16.5,530.0,547.63,424.26
2018,5,1,14,0,218.0,378.0,3.3,16.5,560.0,576.84,446.65
2018,5,1,14,15,411.5,303.5,3.35,16.4,630.0,668.8,520.6
2018,5,1,14,30,605.0,229.0,3.4,16.3,700.0,738.21,576.47
2018,5,1,14,45,727.5,172.0,3.45,16.2,710.0,752.77,590.5
2018,5,1,15,0,850.0,115.0,3.5,16.1,720.0,754.19,593.17
2018,5,1,15,15,834.5,112.5,3.5,16.1,675.5,704.03,557.79
2018,5,1,15,30,819.0,110.0,3.5,16.1,631.0,653.03,519.67
2018,5,1,15,45,798.0,106.0,3.55,15.7,581.5,596.61,477.25
2018,5,1,16,0,777.0,102.0,3.6,15.3,532.0,540.45,433.71
2018,5,1,16,15,738.5,99.5,3.6,15.0,476.5,477.29,383.04
2018,5,1,16,30,700.0,97.0,3.6,14.7,421.0,416.93,333.18
2018,5,1,16,45,675.0,90.5,3.65,14.4,371.5,360.97,285.44
2018,5,1,17,0,650.0,84.0,3.7,14.1,322.0,306.91,237.88
2018,5,1,17,15,598.5,77.5,3.55,13.6,269.5,247.5,185.71
2018,5,1,17,30,547.0,71.0,3.4,13.1,217.0,193.53,138.06
2018,5,1,17,45,469.5,62.0,3.25,12.65,167.5,138.5,91.74
2018,5,1,18,0,392.0,53.0,3.1,12.2,118.0,92.49,55.77
2018,5,1,18,15,276.5,40.5,3.0,11.7,78.5,49.43,27.18
2018,5,1,18,30,161.0,28.0,2.9,11.2,39.0,22.16,9.32
2018,5,1,18,45,83.0,15.0,2.8,10.7,20.5,14.74,0.0
2018,5,1,19,0,5.0,2.0,2.7,10.2,2.0,0.0,0.0
2018,5,1,19,15,2.5,1.0,2.7,10.0,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,2,5,15,40.5,8.5,2.0,7.55,10.5,8.36,0.0
2018,5,2,5,30,81.0,17.0,2.0,7.7,21.0,13.23,0.0
2018,5,2,5,45,180.0,30.5,1.95,7.8,53.5,31.26,16.46
2018,5,2,6,0,279.0,44.0,1.9,7.9,86.0,64.87,38.54
2018,5,2,6,15,253.5,56.0,1.8,8.2,105.5,90.32,61.15
2018,5,2,6,30,228.0,68.0,1.7,8.5,125.0,112.78,82.93
2018,5,2,6,45,165.0,90.0,1.6,8.8,136.5,131.33,102.56
2018,5,2,7,0,102.0,112.0,1.5,9.1,148.0,142.13,114.21
2018,5,2,7,15,175.5,139.0,1.35,9.7,212.5,202.61,163.98
2018,5,2,7,30,249.0,166.0,1.2,10.3,277.0,272.94,221.0
2018,5,2,7,45,334.5,174.5,1.05,10.9,343.0,337.49,272.33
2018,5,2,8,0,420.0,183.0,0.9,11.5,409.0,413.38,331.11
2018,5,2,8,15,616.0,146.0,0.85,12.2,512.5,516.34,410.24
2018,5,2,8,30,812.0,109.0,0.8,12.9,616.0,634.23,497.28
2018,5,2,8,45,844.0,106.0,0.75,13.6,666.5,690.99,535.48
2018,5,2,9,0,876.0,103.0,0.7,14.3,717.0,746.47,570.17
2018,5,2,9,15,890.5,103.0,0.7,14.95,758.0,793.49,598.75
2018,5,2,9,30,905.0,103.0,0.7,15.6,799.0,839.05,625.87
2018,5,2,9,45,917.5,102.5,0.7,16.2,835.0,880.68,650.02
2018,5,2,10,0,930.0,102.0,0.7,16.8,871.0,920.18,672.44
2018,5,2,10,15,936.0,103.0,0.8,17.25,898.5,953.03,692.74
2018,5,2,10,30,942.0,104.0,0.9,17.7,926.0,982.95,711.21
2018,5,2,10,45,947.0,104.0,1.05,18.1,946.5,1007.81,727.61
2018,5,2,11,0,952.0,104.0,1.2,18.5,967.0,1029.41,741.98
2018,5,2,11,15,954.5,104.5,1.4,18.7,979.5,1045.71,754.48
2018,5,2,11,30,957.0,105.0,1.6,18.9,992.0,1058.46,764.73
2018,5,2,11,45,958.5,104.5,1.75,19.1,997.0,1065.58,770.63
2018,5,2,12,0,960.0,104.0,1.9,19.3,1002.0,1069.04,774.28
2018,5,2,12,15,960.0,104.0,2.05,19.35,999.0,1067.85,775.47
2018,5,2,12,30,960.0,104.0,2.2,19.4,996.0,1062.97,774.36
2018,5,2,12,45,958.5,103.0,2.35,19.45,985.0,1051.91,769.29
2018,5,2,13,0,957.0,102.0,2.5,19.5,974.0,1037.27,761.9
2018,5,2,13,15,953.0,101.5,2.65,19.4,954.5,1017.22,751.36
2018,5,2,13,30,949.0,101.0,2.8,19.3,935.0,993.82,738.5
2018,5,2,13,45,943.0,100.0,2.9,19.25,908.5,964.85,721.21
2018,5,2,14,0,937.0,99.0,3.0,19.2,882.0,932.89,701.77
2018,5,2,14,15,929.0,98.0,3.05,19.05,848.5,896.4,678.95
2018,5,2,14,30,921.0,97.0,3.1,18.9,815.0,857.41,654.17
2018,5,2,14,45,910.0,95.5,3.2,18.75,775.5,813.24,625.76
2018,5,2,15,0,899.0,94.0,3.3,18.6,736.0,767.22,595.57
2018,5,2,15,15,885.5,91.5,3.3,18.6,691.0,716.82,560.92
2018,5,2,15,30,872.0,89.0,3.3,18.6,646.0,665.28,524.03
2018,5,2,15,45,853.5,87.0,3.3,18.1,597.0,610.35,483.24
2018,5,2,16,0,835.0,85.0,3.3,17.6,548.0,555.91,441.48
2018,5,2,16,15,810.5,81.5,3.25,17.2,495.5,496.19,394.03
2018,5,2,16,30,786.0,78.0,3.2,16.8,443.0,437.6,345.92
2018,5,2,16,45,752.5,74.0,3.15,16.45,389.0,376.34,294.2
2018,5,2,17,0,719.0,70.0,3.1,16.1,335.0,317.81,243.27
2018,5,2,17,15,671.0,65.0,2.95,15.45,281.5,256.36,189.51
2018,5,2,17,30,623.0,60.0,2.8,14.8,228.0,200.56,140.19
2018,5,2,17,45,551.0,53.0,2.65,14.2,177.5,143.98,92.31
2018,5,2,18,0,479.0,46.0,2.5,13.6,127.0,95.68,54.39
2018,5,2,18,15,361.5,36.5,2.3,12.95,85.5,51.07,25.78
2018,5,2,18,30,244.0,27.0,2.1,12.3,44.0,22.18,10.02
2018,5,2,18,45,128.5,14.5,1.95,11.7,23.0,14.25,0.0
2018,5,2,19,0,13.0,2.0,1.8,11.1,2.0,0.0,0.0
2018,5,2,19,15,6.5,1.0,1.65,10.85,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,5,15,89.5,11.0,1.8,8.65,16.0,10.81,0.0
2018,5,3,5,30,179.0,22.0,1.9,8.8,32.0,17.38,1.02
2018,5,3,5,45,304.5,34.0,1.95,9.0,72.0,39.46,20.34
2018,5,3,6,0,430.0,46.0,2.0,9.2,112.0,81.64,46.32
2018,5,3,6,15,509.5,53.5,1.95,9.45,161.5,127.29,81.01
2018,5,3,6,30,589.0,61.0,1.9,9.7,211.0,182.2,127.15
2018,5,3,6,45,641.5,66.5,1.8,10.0,264.5,236.97,175.95
2018,5,3,7,0,694.0,72.0,1.7,10.3,318.0,297.33,229.48
2018,5,3,7,15,730.5,76.5,1.65,10.8,372.0,356.52,281.33
2018,5,3,7,30,767.0,81.0,1.6,11.3,426.0,418.14,333.55
2018,5,3,7,45,794.0,84.0,1.5,11.8,479.0,476.45,381.23
2018,5,3,8,0,821.0,87.0,1.4,12.3,532.0,536.25,428.09
2018,5,3,8,15,841.0,89.5,1.45,13.0,582.0,592.58,471.05
2018,5,3,8,30,861.0,92.0,1.5,13.7,632.0,647.93,511.89
2018,5,3,8,45,876.5,94.0,1.5,14.35,678.0,700.35,548.52
2018,5,3,9,0,892.0,96.0,1.5,15.0,724.0,751.91,581.85
2018,5,3,9,15,902.5,98.0,1.55,15.6,764.0,798.49,611.65
2018,5,3,9,30,913.0,100.0,1.6,16.2,804.0,843.27,639.79
2018,5,3,9,45,921.0,101.5,1.7,16.8,838.5,883.39,664.99
2018,5,3,10,0,929.0,103.0,1.8,17.4,873.0,921.09,688.38
2018,5,3,10,15,935.5,104.0,1.85,17.95,901.0,954.3,708.15
2018,5,3,10,30,942.0,105.0,1.9,18.5,929.0,984.61,725.94
2018,5,3,10,45,946.0,106.0,1.95,19.0,949.5,1009.51,740.3
2018,5,3,11,0,950.0,107.0,2.0,19.5,970.0,1031.12,752.58
2018,5,3,11,15,952.5,107.5,2.05,19.85,982.5,1047.34,761.9
2018,5,3,11,30,955.0,108.0,2.1,20.2,995.0,1060.03,769.1
2018,5,3,11,45,956.5,108.0,2.1,20.55,1000.0,1067.62,772.53
2018,5,3,12,0,958.0,108.0,2.1,20.9,1005.0,1071.57,773.82
2018,5,3,12,15,959.0,107.0,2.2,21.1,1002.5,1070.32,773.73
2018,5,3,12,30,960.0,106.0,2.3,21.3,1000.0,1065.38,771.42
2018,5,3,12,45,960.5,103.5,2.35,21.5,989.0,1054.73,764.98
2018,5,3,13,0,961.0,101.0,2.4,21.7,978.0,1040.44,756.35
2018,5,3,13,15,958.0,100.0,2.45,21.8,959.0,1020.76,744.63
2018,5,3,13,30,955.0,99.0,2.5,21.9,940.0,997.68,730.75
2018,5,3,13,45,950.0,97.5,2.55,21.95,913.5,968.97,713.33
2018,5,3,14,0,945.0,96.0,2.6,22.0,887.0,937.2,693.83
2018,5,3,14,15,937.5,94.5,2.65,21.95,853.5,900.4,671.09
2018,5,3,14,30,930.0,93.0,2.7,21.9,820.0,861.03,646.41
2018,5,3,14,45,920.0,91.0,2.75,21.85,780.5,816.83,618.1
2018,5,3,15,0,910.0,89.0,2.8,21.8,741.0,770.68,588.07
2018,5,3,15,15,897.0,87.0,2.8,21.8,696.0,720.72,554.5
