Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,45,868.5,113.0,3.25,19.95,779.0,802.84,615.23
2018,5,13,15,0,857.0,111.0,3.3,19.8,740.0,757.95,585.59
2018,5,13,15,15,842.5,108.5,3.3,19.8,696.0,710.6,553.19
2018,5,13,15,30,828.0,106.0,3.3,19.8,652.0,660.39,516.95
2018,5,13,15,45,808.5,103.5,3.3,19.3,604.0,606.45,477.27
2018,5,13,16,0,789.0,101.0,3.3,18.8,556.0,552.61,436.44
2018,5,13,16,15,763.0,97.5,3.3,18.45,504.5,494.79,391.05
2018,5,13,16,30,737.0,94.0,3.3,18.1,453.0,437.75,344.87
2018,5,13,16,45,702.5,89.5,3.25,17.75,400.5,378.3,295.41
2018,5,13,17,0,668.0,85.0,3.2,17.4,348.0,321.71,246.96
2018,5,13,17,15,621.5,79.0,3.1,16.85,295.5,263.21,196.47
2018,5,13,17,30,575.0,73.0,3.0,16.3,243.0,209.49,149.57
2018,5,13,17,45,507.5,65.5,2.95,15.75,193.5,155.49,103.98
2018,5,13,18,0,440.0,58.0,2.9,15.2,144.0,109.18,66.98
2018,5,13,18,15,338.5,47.0,2.75,14.55,101.5,65.02,36.65
2018,5,13,18,30,237.0,36.0,2.6,13.9,59.0,31.56,17.8
2018,5,13,18,45,134.0,22.0,2.45,13.3,33.5,17.49,0.0
2018,5,13,19,0,31.0,8.0,2.3,12.7,8.0,7.86,0.0
2018,5,13,19,15,15.5,4.0,2.25,12.35,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,4,45,11.0,2.5,1.65,9.55,2.5,0.0,0.0
2018,5,14,5,0,22.0,5.0,1.6,9.6,5.0,4.91,0.0
2018,5,14,5,15,126.5,18.5,1.5,9.8,28.5,18.18,0.0
2018,5,14,5,30,231.0,32.0,1.4,10.0,52.0,25.0,14.94
2018,5,14,5,45,337.5,43.0,1.35,10.2,94.0,55.79,30.98
2018,5,14,6,0,444.0,54.0,1.3,10.4,136.0,98.92,59.6
2018,5,14,6,15,453.0,63.5,1.2,10.75,170.0,136.54,91.52
2018,5,14,6,30,462.0,73.0,1.1,11.1,204.0,175.17,126.38
2018,5,14,6,45,482.0,88.5,0.95,11.45,250.0,223.64,169.28
2018,5,14,7,0,502.0,104.0,0.8,11.8,296.0,272.96,212.05
2018,5,14,7,15,539.5,114.0,0.7,12.35,347.5,327.94,257.72
2018,5,14,7,30,577.0,124.0,0.6,12.9,399.0,385.27,303.65
2018,5,14,7,45,641.0,122.0,0.5,13.5,459.0,447.21,351.43
2018,5,14,8,0,705.0,120.0,0.4,14.1,519.0,514.63,401.39
2018,5,14,8,15,773.0,109.5,0.45,14.75,582.0,580.91,450.29
2018,5,14,8,30,841.0,99.0,0.5,15.4,645.0,651.7,500.98
2018,5,14,8,45,855.5,101.0,0.55,16.1,689.5,700.94,533.91
2018,5,14,9,0,870.0,103.0,0.6,16.8,734.0,750.32,565.01
2018,5,14,9,15,881.5,104.5,0.75,17.3,773.5,795.71,594.89
2018,5,14,9,30,893.0,106.0,0.9,17.8,813.0,839.45,623.43
2018,5,14,9,45,902.5,107.0,1.05,18.35,847.0,879.09,648.91
2018,5,14,10,0,912.0,108.0,1.2,18.9,881.0,916.49,672.76
2018,5,14,10,15,918.0,109.0,1.35,19.3,908.0,948.27,693.22
2018,5,14,10,30,924.0,110.0,1.5,19.7,935.0,977.23,711.84
2018,5,14,10,45,928.5,110.0,1.6,20.1,954.5,1000.76,726.25
2018,5,14,11,0,933.0,110.0,1.7,20.5,974.0,1021.13,738.71
2018,5,14,11,15,935.0,111.5,1.8,20.75,986.5,1037.31,749.0
2018,5,14,11,30,937.0,113.0,1.9,21.0,999.0,1050.06,757.24
2018,5,14,11,45,937.5,113.0,2.05,21.2,1003.0,1056.32,762.29
2018,5,14,12,0,938.0,113.0,2.2,21.4,1007.0,1059.05,765.21
2018,5,14,12,15,936.0,113.5,2.3,21.45,1003.0,1056.27,764.53
2018,5,14,12,30,934.0,114.0,2.4,21.5,999.0,1049.98,761.72
2018,5,14,12,45,930.5,114.5,2.55,21.6,987.5,1038.75,756.21
2018,5,14,13,0,927.0,115.0,2.7,21.7,976.0,1024.13,748.51
2018,5,14,13,15,923.0,114.0,2.8,21.6,957.0,1004.2,737.42
2018,5,14,13,30,919.0,113.0,2.9,21.5,938.0,981.09,724.21
2018,5,14,13,45,901.0,117.5,3.0,21.45,907.5,947.7,703.94
2018,5,14,14,0,883.0,122.0,3.1,21.4,877.0,912.09,682.02
2018,5,14,14,15,887.5,114.5,3.2,21.2,849.0,881.69,663.78
2018,5,14,14,30,892.0,107.0,3.3,21.0,821.0,848.15,643.11
2018,5,14,14,45,881.5,105.5,3.35,20.75,782.5,805.84,615.91
2018,5,14,15,0,871.0,104.0,3.4,20.5,744.0,761.76,587.12
2018,5,14,15,15,857.5,102.0,3.4,20.5,700.5,713.5,554.14
2018,5,14,15,30,844.0,100.0,3.4,20.5,657.0,665.33,519.78
2018,5,14,15,45,826.5,96.5,3.5,19.9,609.0,610.93,480.35
2018,5,14,16,0,809.0,93.0,3.6,19.3,561.0,556.41,439.45
2018,5,14,16,15,786.0,90.0,3.65,18.8,510.5,499.71,395.13
2018,5,14,16,30,763.0,87.0,3.7,18.3,460.0,444.01,350.07
2018,5,14,16,45,732.0,82.5,3.7,17.85,407.5,384.8,300.73
2018,5,14,17,0,701.0,78.0,3.7,17.4,355.0,327.18,251.29
2018,5,14,17,15,656.5,73.0,3.65,16.75,302.5,268.47,200.32
2018,5,14,17,30,612.0,68.0,3.6,16.1,250.0,214.25,152.63
2018,5,14,17,45,547.0,61.0,3.55,15.45,200.0,159.06,105.61
2018,5,14,18,0,482.0,54.0,3.5,14.8,150.0,111.22,67.01
2018,5,14,18,15,381.0,44.5,3.35,14.15,106.5,65.99,35.91
2018,5,14,18,30,280.0,35.0,3.2,13.5,63.0,32.56,18.09
2018,5,14,18,45,162.0,21.5,3.1,12.85,35.5,17.0,0.0
2018,5,14,19,0,44.0,8.0,3.0,12.2,8.0,7.86,0.0
2018,5,14,19,15,22.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,45,9.5,2.5,1.6,9.25,2.5,0.0,0.0
2018,5,15,5,0,19.0,5.0,1.6,9.3,5.0,4.91,0.0
2018,5,15,5,15,113.5,20.0,1.6,9.55,29.0,19.66,0.0
2018,5,15,5,30,208.0,35.0,1.6,9.8,53.0,27.46,17.2
2018,5,15,5,45,312.0,46.5,1.55,10.1,94.5,57.33,32.96
2018,5,15,6,0,416.0,58.0,1.5,10.4,136.0,100.24,61.92
2018,5,15,6,15,355.5,67.5,1.4,10.7,148.5,123.68,84.97
2018,5,15,6,30,295.0,77.0,1.3,11.0,161.0,140.82,103.96
2018,5,15,6,45,260.5,98.5,1.15,11.35,184.0,169.39,131.0
2018,5,15,7,0,226.0,120.0,1.0,11.7,207.0,194.02,153.59
2018,5,15,7,15,212.5,134.5,0.8,12.2,225.5,216.29,172.65
2018,5,15,7,30,199.0,149.0,0.6,12.7,244.0,236.88,189.41
2018,5,15,7,45,207.0,164.0,0.4,13.15,272.5,267.12,212.95
2018,5,15,8,0,215.0,179.0,0.2,13.6,301.0,297.9,235.91
2018,5,15,8,15,230.5,204.5,0.35,14.3,345.5,344.11,271.18
2018,5,15,8,30,246.0,230.0,0.5,15.0,390.0,391.47,306.5
2018,5,15,8,45,271.5,246.0,0.6,15.65,434.0,437.29,340.09
2018,5,15,9,0,297.0,262.0,0.7,16.3,478.0,484.71,374.27
2018,5,15,9,15,348.5,271.5,0.85,16.9,538.0,547.16,419.7
2018,5,15,9,30,400.0,281.0,1.0,17.5,598.0,617.26,469.44
2018,5,15,9,45,600.5,219.5,1.15,18.05,718.0,742.17,560.39
2018,5,15,10,0,801.0,158.0,1.3,18.6,838.0,873.51,648.45
2018,5,15,10,15,869.0,130.5,1.4,19.05,889.5,925.78,680.51
2018,5,15,10,30,937.0,103.0,1.5,19.5,941.0,982.34,715.9
2018,5,15,10,45,941.5,103.5,1.65,19.9,961.0,1006.63,731.16
2018,5,15,11,0,946.0,104.0,1.8,20.3,981.0,1027.72,744.76
2018,5,15,11,15,947.5,104.5,1.9,20.45,992.5,1042.54,754.45
2018,5,15,11,30,949.0,105.0,2.0,20.6,1004.0,1053.9,762.09
2018,5,15,11,45,949.5,105.5,2.1,20.8,1008.5,1060.73,766.83
2018,5,15,12,0,950.0,106.0,2.2,21.0,1013.0,1064.01,769.44
2018,5,15,12,15,948.5,106.0,2.3,21.0,1009.0,1061.2,768.89
2018,5,15,12,30,947.0,106.0,2.4,21.0,1005.0,1054.85,766.21
2018,5,15,12,45,943.5,106.5,2.5,21.05,993.5,1043.51,760.25
2018,5,15,13,0,940.0,107.0,2.6,21.1,982.0,1028.75,752.15
2018,5,15,13,15,936.5,106.5,2.75,20.95,963.5,1009.63,742.26
2018,5,15,13,30,933.0,106.0,2.9,20.8,945.0,987.25,730.14
2018,5,15,13,45,928.0,104.5,3.05,20.7,919.0,959.35,714.05
2018,5,15,14,0,923.0,103.0,3.2,20.6,893.0,928.51,695.79
2018,5,15,14,15,915.5,101.5,3.3,20.35,860.5,892.75,673.98
2018,5,15,14,30,908.0,100.0,3.4,20.1,828.0,854.53,650.2
2018,5,15,14,45,899.0,98.0,3.55,19.8,789.5,812.38,623.66
2018,5,15,15,0,890.0,96.0,3.7,19.5,751.0,768.28,595.26
2018,5,15,15,15,877.0,94.0,3.7,19.5,707.5,719.65,561.79
2018,5,15,15,30,864.0,92.0,3.7,19.5,664.0,669.89,526.48
2018,5,15,15,45,848.5,89.0,3.85,18.8,616.5,616.7,487.94
2018,5,15,16,0,833.0,86.0,4.0,18.1,569.0,563.51,447.95
2018,5,15,16,15,812.5,82.5,4.05,17.6,518.5,506.46,402.97
2018,5,15,16,30,792.0,79.0,4.1,17.1,468.0,450.11,357.0
2018,5,15,16,45,763.5,75.0,4.15,16.6,415.5,390.94,307.31
2018,5,15,17,0,735.0,71.0,4.2,16.1,363.0,333.9,257.86
2018,5,15,17,15,693.0,66.5,4.15,15.55,310.0,274.71,205.77
2018,5,15,17,30,651.0,62.0,4.1,15.0,257.0,218.63,155.83
2018,5,15,17,45,588.5,56.0,4.1,14.45,206.5,162.65,107.47
2018,5,15,18,0,526.0,50.0,4.1,13.9,156.0,113.68,67.43
2018,5,15,18,15,426.0,42.0,3.95,13.4,112.0,67.31,35.39
2018,5,15,18,30,326.0,34.0,3.8,12.9,68.0,32.59,17.48
2018,5,15,18,45,193.0,21.0,3.7,12.4,38.5,17.0,0.96
2018,5,15,19,0,60.0,8.0,3.6,11.9,9.0,7.86,0.0
2018,5,15,19,15,30.0,4.0,3.5,11.65,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.0,1.55,8.2,3.0,0.0,0.0
2018,5,16,5,0,38.0,6.0,1.6,8.3,6.0,5.9,0.0
2018,5,16,5,15,171.0,18.5,1.75,8.75,32.5,15.17,0.0
2018,5,16,5,30,304.0,31.0,1.9,9.2,59.0,24.7,15.11
2018,5,16,5,45,412.0,40.0,2.05,9.6,103.0,57.93,30.19
2018,5,16,6,0,520.0,49.0,2.2,10.0,147.0,103.84,60.56
2018,5,16,6,15,587.0,55.0,2.2,10.4,198.0,152.32,99.51
2018,5,16,6,30,654.0,61.0,2.2,10.8,249.0,208.37,147.88
2018,5,16,6,45,698.5,65.0,2.2,11.2,302.5,264.36,198.14
2018,5,16,7,0,743.0,69.0,2.2,11.6,356.0,323.75,250.96
2018,5,16,7,15,774.5,73.0,2.2,12.05,410.0,382.23,302.15
2018,5,16,7,30,806.0,77.0,2.2,12.5,464.0,443.2,353.79
2018,5,16,7,45,828.5,80.0,2.15,12.9,516.0,500.83,401.1
2018,5,16,8,0,851.0,83.0,2.1,13.3,568.0,559.12,447.22
2018,5,16,8,15,868.5,85.5,2.1,13.7,617.0,614.51,489.76
2018,5,16,8,30,886.0,88.0,2.1,14.1,666.0,669.73,530.79
2018,5,16,8,45,899.0,90.5,2.1,14.55,711.5,721.38,566.62
2018,5,16,9,0,912.0,93.0,2.1,15.0,757.0,771.9,599.96
2018,5,16,9,15,744.0,168.5,2.2,15.3,729.5,757.69,588.18
2018,5,16,9,30,576.0,244.0,2.3,15.6,702.0,725.02,560.76
2018,5,16,9,45,436.5,318.5,2.4,15.95,674.0,700.71,538.89
2018,5,16,10,0,297.0,393.0,2.5,16.3,646.0,663.24,507.08
2018,5,16,10,15,321.5,398.0,2.65,16.55,679.5,699.86,533.81
2018,5,16,10,30,346.0,403.0,2.8,16.8,713.0,736.58,559.89
2018,5,16,10,45,257.5,423.5,2.9,17.05,657.0,681.21,517.34
2018,5,16,11,0,169.0,444.0,3.0,17.3,601.0,615.57,467.5
2018,5,16,11,15,186.0,438.5,3.1,17.4,613.5,629.51,478.53
2018,5,16,11,30,203.0,433.0,3.2,17.5,626.0,643.01,488.8
2018,5,16,11,45,435.0,344.0,3.35,17.65,759.5,797.79,606.64
2018,5,16,12,0,667.0,255.0,3.5,17.8,893.0,941.99,712.26
2018,5,16,12,15,639.5,269.5,3.6,17.8,879.5,928.16,701.75
2018,5,16,12,30,612.0,284.0,3.7,17.8,866.0,911.81,690.41
2018,5,16,12,45,582.0,299.5,3.8,17.85,847.5,891.79,676.3
2018,5,16,13,0,552.0,315.0,3.9,17.9,829.0,869.84,660.83
2018,5,16,13,15,550.0,308.5,3.95,17.8,812.0,851.59,649.17
2018,5,16,13,30,548.0,302.0,4.0,17.7,795.0,831.33,636.02
2018,5,16,13,45,535.0,302.0,4.1,17.65,772.5,805.65,618.66
2018,5,16,14,0,522.0,302.0,4.2,17.6,750.0,778.69,600.24
2018,5,16,14,15,617.0,250.0,4.2,17.45,760.0,792.36,613.97
2018,5,16,14,30,712.0,198.0,4.2,17.3,770.0,797.12,620.77
2018,5,16,14,45,692.5,194.5,4.2,17.15,729.0,751.4,588.23
2018,5,16,15,0,673.0,191.0,4.2,17.0,688.0,705.09,554.91
2018,5,16,15,15,766.0,146.5,4.2,17.0,680.0,696.88,551.25
2018,5,16,15,30,859.0,102.0,4.2,17.0,672.0,678.36,539.04
2018,5,16,15,45,850.0,96.0,4.15,16.6,625.5,626.05,499.54
2018,5,16,16,0,841.0,90.0,4.1,16.2,579.0,572.77,458.29
2018,5,16,16,15,820.0,86.0,4.1,15.85,527.5,514.57,411.87
2018,5,16,16,30,799.0,82.0,4.1,15.5,476.0,457.12,364.55
2018,5,16,16,45,769.0,78.0,4.1,15.2,422.5,396.97,313.59
2018,5,16,17,0,739.0,74.0,4.1,14.9,369.0,339.1,263.09
2018,5,16,17,15,696.5,69.0,4.0,14.45,315.5,279.04,210.06
2018,5,16,17,30,654.0,64.0,3.9,14.0,262.0,222.11,159.23
2018,5,16,17,45,591.0,58.0,3.8,13.55,210.5,165.81,110.42
2018,5,16,18,0,528.0,52.0,3.7,13.1,159.0,116.58,69.98
2018,5,16,18,15,429.0,43.5,3.5,12.6,114.5,69.59,37.17
2018,5,16,18,30,330.0,35.0,3.3,12.1,70.0,34.12,18.47
2018,5,16,18,45,196.0,22.0,3.1,11.6,40.0,17.87,2.76
2018,5,16,19,0,62.0,9.0,2.9,11.1,10.0,8.85,0.0
2018,5,16,19,15,31.0,4.5,2.85,10.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,4,45,14.0,2.5,2.15,8.4,2.5,0.0,0.0
2018,5,17,5,0,28.0,5.0,2.2,8.5,5.0,4.91,0.0
2018,5,17,5,15,154.5,19.5,2.3,8.8,32.5,15.46,0.0
2018,5,17,5,30,281.0,34.0,2.4,9.1,60.0,27.97,18.01
2018,5,17,5,45,391.5,42.5,2.45,9.4,103.5,59.67,32.21
2018,5,17,6,0,502.0,51.0,2.5,9.7,147.0,104.3,61.8
2018,5,17,6,15,568.0,57.5,2.5,10.2,197.5,152.09,100.31
2018,5,17,6,30,634.0,64.0,2.5,10.7,248.0,207.35,148.0
2018,5,17,6,45,678.5,69.0,2.5,11.2,301.0,262.23,197.22
2018,5,17,7,0,723.0,74.0,2.5,11.7,354.0,322.52,250.62
2018,5,17,7,15,755.0,78.0,2.45,12.2,407.5,380.09,300.91
2018,5,17,7,30,787.0,82.0,2.4,12.7,461.0,440.23,351.73
2018,5,17,7,45,810.0,85.0,2.35,13.25,512.5,497.09,398.27
2018,5,17,8,0,833.0,88.0,2.3,13.8,564.0,554.97,443.89
2018,5,17,8,15,850.0,91.0,2.25,14.3,612.5,609.34,485.32
2018,5,17,8,30,867.0,94.0,2.2,14.8,661.0,663.85,525.4
2018,5,17,8,45,880.5,96.0,2.15,15.3,705.5,714.45,560.36
2018,5,17,9,0,894.0,98.0,2.1,15.8,750.0,764.01,592.59
2018,5,17,9,15,904.0,99.5,2.1,16.3,789.0,809.05,621.37
2018,5,17,9,30,914.0,101.0,2.1,16.8,828.0,852.27,648.45
2018,5,17,9,45,921.0,102.5,2.1,17.3,861.0,890.89,672.02
2018,5,17,10,0,928.0,104.0,2.1,17.8,894.0,927.07,693.67
2018,5,17,10,15,933.5,104.5,2.15,18.25,920.5,958.22,712.45
2018,5,17,10,30,939.0,105.0,2.2,18.7,947.0,986.5,729.28
2018,5,17,10,45,942.5,105.5,2.3,19.15,966.0,1009.83,743.42
2018,5,17,11,0,946.0,106.0,2.4,19.6,985.0,1029.93,755.51
2018,5,17,11,15,948.0,106.5,2.5,19.85,997.0,1045.21,765.13
2018,5,17,11,30,950.0,107.0,2.6,20.1,1009.0,1057.05,772.65
2018,5,17,11,45,950.5,107.0,2.75,20.3,1013.0,1063.37,777.39
2018,5,17,12,0,951.0,107.0,2.9,20.5,1017.0,1066.15,779.95
2018,5,17,12,15,949.5,106.5,3.1,20.6,1012.5,1062.84,779.42
2018,5,17,12,30,948.0,106.0,3.3,20.7,1008.0,1056.0,776.62
2018,5,17,12,45,945.0,106.0,3.45,20.75,996.5,1044.68,770.62
2018,5,17,13,0,942.0,106.0,3.6,20.8,985.0,1029.92,762.39
2018,5,17,13,15,937.5,106.0,3.75,20.75,966.0,1010.37,751.26
2018,5,17,13,30,933.0,106.0,3.9,20.7,947.0,987.62,737.93
2018,5,17,13,45,927.0,105.0,4.0,20.6,921.0,959.38,720.65
2018,5,17,14,0,921.0,104.0,4.1,20.5,895.0,928.27,701.3
2018,5,17,14,15,912.5,102.5,4.2,20.3,861.5,891.8,678.33
2018,5,17,14,30,904.0,101.0,4.3,20.1,828.0,852.95,653.46
2018,5,17,14,45,893.5,99.5,4.4,19.9,789.5,810.35,625.71
2018,5,17,15,0,883.0,98.0,4.5,19.7,751.0,765.96,596.41
2018,5,17,15,15,869.5,96.0,4.5,19.7,707.5,717.36,562.61
2018,5,17,15,30,856.0,94.0,4.5,19.7,664.0,667.69,526.98
2018,5,17,15,45,838.5,91.5,4.6,19.0,616.0,614.23,487.85
2018,5,17,16,0,821.0,89.0,4.7,18.3,568.0,561.0,447.48
2018,5,17,16,15,798.5,86.0,4.7,17.85,517.5,504.1,402.2
2018,5,17,16,30,776.0,83.0,4.7,17.4,467.0,448.11,356.22
2018,5,17,16,45,746.0,79.0,4.7,16.9,414.5,389.23,306.63
2018,5,17,17,0,716.0,75.0,4.7,16.4,362.0,332.65,257.52
2018,5,17,17,15,674.0,70.0,4.65,15.75,309.5,273.04,205.25
2018,5,17,17,30,632.0,65.0,4.6,15.1,257.0,218.47,156.69
2018,5,17,17,45,570.0,59.0,4.5,14.5,207.0,163.58,109.23
2018,5,17,18,0,508.0,53.0,4.4,13.9,157.0,115.64,69.91
2018,5,17,18,15,412.5,44.0,4.25,13.35,113.0,69.46,37.45
2018,5,17,18,30,317.0,35.0,4.1,12.8,69.0,34.36,18.47
2018,5,17,18,45,189.0,22.0,3.95,12.3,39.5,17.7,3.81
2018,5,17,19,0,61.0,9.0,3.8,11.8,10.0,8.85,0.0
2018,5,17,19,15,30.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,45,23.0,4.0,2.6,9.0,4.0,0.0,0.0
2018,5,18,5,0,46.0,8.0,2.6,9.0,8.0,7.86,0.0
2018,5,18,5,15,166.0,20.5,2.65,9.2,34.0,16.27,0.0
2018,5,18,5,30,286.0,33.0,2.7,9.4,60.0,27.24,17.5
2018,5,18,5,45,386.0,42.0,2.7,9.6,102.5,59.3,31.92
2018,5,18,6,0,486.0,51.0,2.7,9.8,145.0,102.98,61.36
2018,5,18,6,15,550.5,57.5,2.7,10.15,194.5,149.63,99.1
2018,5,18,6,30,615.0,64.0,2.7,10.5,244.0,203.57,145.8
2018,5,18,6,45,658.0,69.5,2.7,10.85,296.0,257.41,194.29
2018,5,18,7,0,701.0,75.0,2.7,11.2,348.0,315.64,246.19
2018,5,18,7,15,732.5,79.5,2.7,11.75,400.5,373.16,296.56
2018,5,18,7,30,764.0,84.0,2.7,12.3,453.0,432.34,346.81
2018,5,18,7,45,787.0,87.5,2.65,12.85,504.0,488.47,393.02
2018,5,18,8,0,810.0,91.0,2.6,13.4,555.0,545.66,438.42
2018,5,18,8,15,828.0,93.5,2.55,14.0,603.0,599.57,479.68
2018,5,18,8,30,846.0,96.0,2.5,14.6,651.0,652.52,518.85
2018,5,18,8,45,860.0,98.0,2.5,15.2,695.0,702.5,553.99
2018,5,18,9,0,874.0,100.0,2.5,15.8,739.0,751.53,586.43
2018,5,18,9,15,883.0,103.0,2.5,16.35,778.0,796.48,615.48
2018,5,18,9,30,892.0,106.0,2.5,16.9,817.0,839.6,642.8
2018,5,18,9,45,862.0,126.5,2.5,17.4,837.0,865.21,657.8
2018,5,18,10,0,832.0,147.0,2.5,17.9,857.0,889.88,672.22
2018,5,18,10,15,874.5,130.5,2.55,18.35,897.0,931.08,698.29
2018,5,18,10,30,917.0,114.0,2.6,18.8,937.0,975.23,725.87
2018,5,18,10,45,921.5,114.0,2.65,19.2,956.5,998.53,739.55
2018,5,18,11,0,926.0,114.0,2.7,19.6,976.0,1018.71,751.38
2018,5,18,11,15,929.0,114.5,2.75,19.95,988.5,1034.7,760.67
2018,5,18,11,30,932.0,115.0,2.8,20.3,1001.0,1047.33,767.88
2018,5,18,11,45,933.0,115.5,2.9,20.6,1006.0,1054.55,772.34
2018,5,18,12,0,934.0,116.0,3.0,20.9,1011.0,1058.29,774.67
2018,5,18,12,15,933.0,116.0,3.1,21.1,1007.5,1056.04,773.54
2018,5,18,12,30,932.0,116.0,3.2,21.3,1004.0,1050.31,770.28
2018,5,18,12,45,929.5,115.5,3.3,21.5,992.5,1039.13,763.56
2018,5,18,13,0,927.0,115.0,3.4,21.7,981.0,1024.58,754.72
2018,5,18,13,15,817.5,181.0,3.5,21.7,933.5,976.49,724.22
2018,5,18,13,30,708.0,247.0,3.6,21.7,886.0,927.19,692.73
2018,5,18,13,45,679.0,255.5,3.75,21.7,854.5,891.82,670.05
2018,5,18,14,0,650.0,264.0,3.9,21.7,823.0,855.36,645.67
2018,5,18,14,15,641.5,257.0,3.95,21.5,791.5,820.52,622.88
2018,5,18,14,30,633.0,250.0,4.0,21.3,760.0,784.12,598.62
2018,5,18,14,45,682.5,211.0,4.05,21.15,737.0,760.47,584.66
2018,5,18,15,0,732.0,172.0,4.1,21.0,714.0,730.81,565.9
2018,5,18,15,15,761.5,146.0,4.1,21.0,681.0,693.93,540.28
2018,5,18,15,30,791.0,120.0,4.1,21.0,648.0,652.46,510.62
2018,5,18,15,45,796.5,108.0,4.2,20.45,606.5,606.28,477.25
2018,5,18,16,0,802.0,96.0,4.3,19.9,565.0,557.89,441.01
2018,5,18,16,15,779.0,92.5,4.3,19.4,515.0,501.19,396.53
2018,5,18,16,30,756.0,89.0,4.3,18.9,465.0,445.49,351.43
2018,5,18,16,45,724.0,85.0,4.3,18.45,412.5,386.85,302.6
2018,5,18,17,0,692.0,81.0,4.3,18.0,360.0,329.85,253.78
2018,5,18,17,15,648.5,76.0,4.25,17.3,308.0,271.94,203.61
2018,5,18,17,30,605.0,71.0,4.2,16.6,256.0,218.39,156.57
2018,5,18,17,45,542.0,63.5,4.1,15.95,206.0,163.34,109.56
2018,5,18,18,0,479.0,56.0,4.0,15.3,156.0,115.36,70.55
2018,5,18,18,15,383.5,46.5,3.85,14.65,112.5,70.27,38.89
2018,5,18,18,30,288.0,37.0,3.7,14.0,69.0,36.26,20.06
2018,5,18,18,45,170.0,23.5,3.5,13.4,40.0,18.47,5.15
2018,5,18,19,0,52.0,10.0,3.3,12.8,11.0,9.83,0.0
2018,5,18,19,15,26.0,5.0,3.25,12.5,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,4,45,15.0,4.0,3.35,9.1,4.0,0.0,0.0
2018,5,19,5,0,30.0,8.0,3.3,9.1,8.0,7.86,0.0
2018,5,19,5,15,131.5,22.5,3.3,9.25,34.0,17.93,0.0
2018,5,19,5,30,233.0,37.0,3.3,9.4,60.0,30.01,19.96
2018,5,19,5,45,334.5,48.0,3.35,9.5,102.0,61.62,35.51
2018,5,19,6,0,436.0,59.0,3.4,9.6,144.0,105.36,65.63
2018,5,19,6,15,505.0,67.0,3.4,9.85,194.0,151.38,102.75
2018,5,19,6,30,574.0,75.0,3.4,10.1,244.0,205.27,149.14
2018,5,19,6,45,621.5,81.0,3.4,10.4,296.5,258.65,196.97
2018,5,19,7,0,669.0,87.0,3.4,10.7,349.0,316.94,248.81
2018,5,19,7,15,703.5,92.0,3.4,11.1,402.0,373.69,298.72
2018,5,19,7,30,738.0,97.0,3.4,11.5,455.0,433.34,349.71
2018,5,19,7,45,764.0,100.5,3.45,11.9,506.5,490.31,397.27
2018,5,19,8,0,790.0,104.0,3.5,12.3,558.0,548.02,444.04
2018,5,19,8,15,810.5,107.0,3.55,12.9,607.0,603.0,487.0
2018,5,19,8,30,831.0,110.0,3.6,13.5,656.0,658.23,528.89
2018,5,19,8,45,846.5,112.5,3.6,14.1,701.0,709.42,566.23
2018,5,19,9,0,862.0,115.0,3.6,14.7,746.0,758.01,599.04
2018,5,19,9,15,872.5,117.0,3.65,15.25,785.0,802.63,628.78
2018,5,19,9,30,883.0,119.0,3.7,15.8,824.0,845.55,656.92
2018,5,19,9,45,890.5,121.5,3.75,16.35,857.5,884.51,681.93
2018,5,19,10,0,898.0,124.0,3.8,16.9,891.0,921.14,705.07
2018,5,19,10,15,904.0,125.5,3.9,17.3,918.0,952.9,725.37
2018,5,19,10,30,910.0,127.0,4.0,17.7,945.0,981.9,743.73
2018,5,19,10,45,914.5,128.0,4.05,18.1,965.0,1006.05,758.45
2018,5,19,11,0,919.0,129.0,4.1,18.5,985.0,1027.11,771.1
2018,5,19,11,15,921.5,130.5,4.15,18.65,998.0,1043.5,781.41
2018,5,19,11,30,924.0,132.0,4.2,18.8,1011.0,1056.56,789.59
2018,5,19,11,45,923.5,133.0,4.3,19.0,1015.0,1062.73,793.47
2018,5,19,12,0,923.0,134.0,4.4,19.2,1019.0,1065.45,795.12
2018,5,19,12,15,920.0,135.5,4.5,19.2,1015.0,1062.73,794.35
2018,5,19,12,30,917.0,137.0,4.6,19.2,1011.0,1056.59,791.41
2018,5,19,12,45,911.5,138.5,4.65,19.2,999.0,1044.63,784.16
2018,5,19,13,0,906.0,140.0,4.7,19.2,987.0,1029.41,774.82
2018,5,19,13,15,903.0,138.0,4.8,19.05,968.5,1009.94,763.52
2018,5,19,13,30,900.0,136.0,4.9,18.9,950.0,987.33,750.04
2018,5,19,13,45,895.5,134.0,5.0,18.75,924.5,960.31,733.42
2018,5,19,14,0,891.0,132.0,5.1,18.6,899.0,930.44,714.69
2018,5,19,14,15,883.5,129.5,5.15,18.3,866.5,894.79,691.79
2018,5,19,14,30,876.0,127.0,5.2,18.0,834.0,856.79,666.98
2018,5,19,14,45,866.0,124.0,5.2,17.7,795.5,814.16,638.27
2018,5,19,15,0,856.0,121.0,5.2,17.4,757.0,771.8,609.45
2018,5,19,15,15,841.5,118.5,5.2,17.4,713.0,722.79,574.66
2018,5,19,15,30,827.0,116.0,5.2,17.4,669.0,672.87,537.27
2018,5,19,15,45,806.5,113.5,5.15,16.7,620.5,618.58,496.39
2018,5,19,16,0,786.0,111.0,5.1,16.0,572.0,564.48,454.48
2018,5,19,16,15,758.0,108.0,5.05,15.55,520.5,506.02,407.52
2018,5,19,16,30,730.0,105.0,5.0,15.1,469.0,449.36,360.68
2018,5,19,16,45,693.0,101.0,4.9,14.65,416.0,389.8,310.27
2018,5,19,17,0,656.0,97.0,4.8,14.2,363.0,333.35,261.26
2018,5,19,17,15,602.0,91.5,4.7,13.65,309.0,273.65,209.25
2018,5,19,17,30,548.0,86.0,4.6,13.1,255.0,219.55,161.71
2018,5,19,17,45,425.0,74.0,4.45,12.55,190.5,151.04,105.57
2018,5,19,18,0,302.0,62.0,4.3,12.0,126.0,97.37,64.11
2018,5,19,18,15,237.5,51.5,4.2,11.55,93.0,63.61,39.25
2018,5,19,18,30,173.0,41.0,4.1,11.1,60.0,37.05,22.46
2018,5,19,18,45,86.5,21.5,3.95,10.6,31.0,18.11,5.86
2018,5,19,19,0,0.0,2.0,3.8,10.1,2.0,1.97,0.0
2018,5,19,19,15,0.0,1.0,3.7,9.9,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.85,7.95,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,2.9,8.0,7.0,6.88,0.0
2018,5,20,5,15,86.0,22.5,3.0,8.25,30.5,18.8,0.0
2018,5,20,5,30,157.0,38.0,3.1,8.5,54.0,30.78,20.82
2018,5,20,5,45,175.0,42.0,3.15,8.75,69.0,46.9,28.45
2018,5,20,6,0,193.0,46.0,3.2,9.0,84.0,64.47,41.52
2018,5,20,6,15,145.0,56.5,3.2,9.4,90.0,78.89,56.49
2018,5,20,6,30,97.0,67.0,3.2,9.8,96.0,87.12,66.27
2018,5,20,6,45,78.5,102.0,3.2,10.15,128.5,121.1,96.38
2018,5,20,7,0,60.0,137.0,3.2,10.5,161.0,152.7,123.56
2018,5,20,7,15,100.0,158.5,3.15,11.05,204.5,194.16,157.51
2018,5,20,7,30,140.0,180.0,3.1,11.6,248.0,239.42,194.39
2018,5,20,7,45,171.0,215.0,3.05,12.15,307.0,297.41,240.98
2018,5,20,8,0,202.0,250.0,3.0,12.7,366.0,358.58,289.09
2018,5,20,8,15,413.0,213.5,3.0,13.15,477.0,466.57,375.97
2018,5,20,8,30,624.0,177.0,3.0,13.6,588.0,590.71,473.2
2018,5,20,8,45,681.5,168.0,3.0,14.05,644.5,650.98,518.08
2018,5,20,9,0,739.0,159.0,3.0,14.5,701.0,714.31,564.58
2018,5,20,9,15,687.0,172.0,3.05,14.7,697.0,717.2,565.13
2018,5,20,9,30,635.0,185.0,3.1,14.9,693.0,714.18,561.54
2018,5,20,9,45,579.0,211.0,3.15,15.15,688.5,715.31,560.24
2018,5,20,10,0,523.0,237.0,3.2,15.4,684.0,710.88,554.75
2018,5,20,10,15,676.5,202.0,3.3,15.65,799.0,830.28,642.14
2018,5,20,10,30,830.0,167.0,3.4,15.9,914.0,952.25,725.49
2018,5,20,10,45,782.5,198.5,3.5,16.2,914.5,956.22,726.39
2018,5,20,11,0,735.0,230.0,3.6,16.5,915.0,959.6,727.99
2018,5,20,11,15,715.5,237.5,3.7,16.7,911.5,958.49,726.89
2018,5,20,11,30,696.0,245.0,3.8,16.9,908.0,954.17,723.73
2018,5,20,11,45,536.0,344.5,3.9,17.1,856.5,898.73,680.68
2018,5,20,12,0,376.0,444.0,4.0,17.3,805.0,835.43,630.91
2018,5,20,12,15,401.0,436.0,4.1,17.3,820.0,851.72,643.98
2018,5,20,12,30,426.0,428.0,4.2,17.3,835.0,870.66,658.28
2018,5,20,12,45,408.0,425.0,4.35,17.3,811.0,841.09,638.2
2018,5,20,13,0,390.0,422.0,4.5,17.3,787.0,814.75,620.67
2018,5,20,13,15,303.5,437.5,4.6,17.1,718.0,740.5,566.63
2018,5,20,13,30,217.0,453.0,4.7,16.9,649.0,662.68,509.2
2018,5,20,13,45,167.0,439.0,4.8,16.65,587.5,596.8,461.04
2018,5,20,14,0,117.0,425.0,4.9,16.4,526.0,532.82,413.32
2018,5,20,14,15,133.5,410.0,4.95,16.0,521.0,527.44,411.4
2018,5,20,14,30,150.0,395.0,5.0,15.6,516.0,520.6,408.13
2018,5,20,14,45,125.0,354.5,5.05,15.2,452.0,453.83,358.12
2018,5,20,15,0,100.0,314.0,5.1,14.8,388.0,385.13,305.87
2018,5,20,15,15,79.5,275.5,5.1,14.8,332.5,327.6,261.06
2018,5,20,15,30,59.0,237.0,5.1,14.8,277.0,271.87,217.05
2018,5,20,15,45,52.0,210.0,5.0,13.95,243.0,237.79,190.72
2018,5,20,16,0,45.0,183.0,4.9,13.1,209.0,204.4,164.51
2018,5,20,16,15,59.0,189.5,4.8,12.75,221.0,215.34,174.11
2018,5,20,16,30,73.0,196.0,4.7,12.4,233.0,224.54,182.06
2018,5,20,16,45,49.0,164.0,4.65,12.0,187.5,179.11,145.03
2018,5,20,17,0,25.0,132.0,4.6,11.6,142.0,136.48,110.07
2018,5,20,17,15,120.5,112.5,4.5,11.35,151.0,145.49,115.76
2018,5,20,17,30,216.0,93.0,4.4,11.1,160.0,143.03,109.75
2018,5,20,17,45,241.0,82.5,4.3,10.8,144.0,124.42,91.34
2018,5,20,18,0,266.0,72.0,4.2,10.5,128.0,102.1,70.14
2018,5,20,18,15,203.5,55.5,4.1,10.3,91.5,66.0,42.74
2018,5,20,18,30,141.0,39.0,4.0,10.1,55.0,36.52,22.53
2018,5,20,18,45,79.5,24.5,3.9,9.9,32.5,20.5,8.15
2018,5,20,19,0,18.0,10.0,3.8,9.7,10.0,9.83,0.0
2018,5,20,19,15,9.0,5.0,3.75,9.6,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,2.45,8.85,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,2.4,8.9,6.0,5.9,0.0
2018,5,21,5,15,82.5,19.5,2.35,9.0,27.0,16.46,0.04
2018,5,21,5,30,148.0,33.0,2.3,9.1,48.0,26.71,17.37
2018,5,21,5,45,258.0,48.5,2.25,9.2,92.5,58.0,34.96
2018,5,21,6,0,368.0,64.0,2.2,9.3,137.0,101.93,65.75
2018,5,21,6,15,246.0,59.0,2.1,9.5,114.0,98.51,68.92
2018,5,21,6,30,124.0,54.0,2.0,9.7,91.0,80.82,59.9
2018,5,21,6,45,153.5,91.5,1.9,9.85,146.0,132.9,104.46
2018,5,21,7,0,183.0,129.0,1.8,10.0,201.0,188.61,151.47
2018,5,21,7,15,250.0,146.0,1.7,10.3,259.5,243.05,196.34
2018,5,21,7,30,317.0,163.0,1.6,10.6,318.0,304.57,246.55
2018,5,21,7,45,368.5,178.0,1.5,10.85,376.5,365.02,295.04
2018,5,21,8,0,420.0,193.0,1.4,11.1,435.0,428.66,344.85
2018,5,21,8,15,542.5,178.0,1.25,11.65,518.5,510.12,407.28
2018,5,21,8,30,665.0,163.0,1.1,12.2,602.0,603.68,476.22
2018,5,21,8,45,748.5,145.5,1.0,12.75,670.5,675.16,526.66
2018,5,21,9,0,832.0,128.0,0.9,13.3,739.0,751.15,577.29
2018,5,21,9,15,849.0,127.0,0.85,13.9,779.0,796.92,604.47
2018,5,21,9,30,866.0,126.0,0.8,14.5,819.0,838.87,628.78
2018,5,21,9,45,857.5,134.0,0.75,15.15,844.0,869.09,644.74
2018,5,21,10,0,849.0,142.0,0.7,15.8,869.0,899.78,660.85
2018,5,21,10,15,820.0,162.0,0.8,16.4,881.5,917.58,671.46
2018,5,21,10,30,791.0,182.0,0.9,17.0,894.0,930.94,679.43
2018,5,21,10,45,854.0,153.5,1.0,17.6,937.5,978.83,709.45
2018,5,21,11,0,917.0,125.0,1.1,18.2,981.0,1021.08,735.12
2018,5,21,11,15,919.0,125.5,1.25,18.65,992.5,1035.94,744.96
2018,5,21,11,30,921.0,126.0,1.4,19.1,1004.0,1047.47,753.06
2018,5,21,11,45,921.5,126.0,1.55,19.6,1008.0,1053.62,757.66
2018,5,21,12,0,922.0,126.0,1.7,20.1,1012.0,1056.35,760.16
2018,5,21,12,15,917.0,128.0,1.95,20.35,1007.0,1052.17,760.42
2018,5,21,12,30,912.0,130.0,2.2,20.6,1002.0,1044.61,758.32
2018,5,21,12,45,904.0,133.0,2.4,20.85,989.0,1031.78,752.04
2018,5,21,13,0,896.0,136.0,2.6,21.1,976.0,1015.79,743.6
2018,5,21,13,15,891.0,135.5,2.75,21.1,957.0,996.13,732.86
2018,5,21,13,30,886.0,135.0,2.9,21.1,938.0,973.45,720.03
2018,5,21,13,45,879.5,133.0,3.1,21.1,911.5,945.0,703.58
2018,5,21,14,0,873.0,131.0,3.3,21.1,885.0,913.87,685.05
2018,5,21,14,15,863.0,130.0,3.45,20.95,852.5,878.2,663.18
2018,5,21,14,30,853.0,129.0,3.6,20.8,820.0,840.41,639.52
2018,5,21,14,45,841.0,127.5,3.75,20.65,782.0,801.09,614.4
2018,5,21,15,0,829.0,126.0,3.9,20.5,744.0,757.38,585.74
2018,5,21,15,15,814.5,123.0,3.9,20.5,700.5,709.07,552.42
2018,5,21,15,30,800.0,120.0,3.9,20.5,657.0,659.91,516.41
2018,5,21,15,45,779.5,117.0,4.1,19.8,609.5,606.44,477.9
2018,5,21,16,0,759.0,114.0,4.3,19.1,562.0,553.21,438.23
2018,5,21,16,15,733.5,109.5,4.35,18.55,511.5,495.96,393.63
2018,5,21,16,30,708.0,105.0,4.4,18.0,461.0,440.31,348.83
2018,5,21,16,45,675.5,100.0,4.4,17.5,409.5,382.86,301.13
2018,5,21,17,0,643.0,95.0,4.4,17.0,358.0,328.05,254.31
2018,5,21,17,15,599.5,88.0,4.4,16.3,306.5,270.82,204.98
2018,5,21,17,30,556.0,81.0,4.4,15.6,255.0,218.02,158.82
2018,5,21,17,45,494.5,72.5,4.35,14.85,206.0,164.92,113.55
2018,5,21,18,0,433.0,64.0,4.3,14.1,157.0,118.76,75.83
2018,5,21,18,15,342.5,53.5,4.15,13.45,114.5,74.57,43.99
2018,5,21,18,30,252.0,43.0,4.0,12.8,72.0,41.29,24.27
2018,5,21,18,45,151.0,27.5,3.85,12.1,42.5,21.67,9.47
2018,5,21,19,0,50.0,12.0,3.7,11.4,13.0,11.8,0.0
2018,5,21,19,15,25.0,6.0,3.6,11.1,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,20.5,4.5,2.5,9.05,4.5,0.0,0.0
2018,5,22,5,0,41.0,9.0,2.5,9.1,9.0,8.85,0.0
2018,5,22,5,15,149.0,22.5,2.5,9.3,36.0,17.78,1.71
2018,5,22,5,30,257.0,36.0,2.5,9.5,63.0,30.19,20.4
2018,5,22,5,45,345.0,46.5,2.55,9.75,103.5,62.57,35.68
2018,5,22,6,0,433.0,57.0,2.6,10.0,144.0,104.17,64.63
2018,5,22,6,15,441.5,69.5,2.5,10.35,180.0,143.75,98.85
2018,5,22,6,30,450.0,82.0,2.4,10.7,216.0,183.49,134.92
2018,5,22,6,45,491.5,91.5,2.35,11.05,264.0,232.33,177.92
2018,5,22,7,0,533.0,101.0,2.3,11.4,312.0,284.72,223.66
2018,5,22,7,15,565.0,110.5,2.2,11.95,362.0,337.44,268.78
2018,5,22,7,30,597.0,120.0,2.1,12.5,412.0,392.99,314.9
2018,5,22,7,45,672.0,114.0,2.0,13.05,476.0,457.54,366.83
2018,5,22,8,0,747.0,108.0,1.9,13.6,540.0,528.86,422.44
2018,5,22,8,15,785.0,105.5,1.85,14.2,593.5,586.71,466.13
2018,5,22,8,30,823.0,103.0,1.8,14.8,647.0,646.48,509.86
2018,5,22,8,45,837.5,105.0,1.8,15.35,690.5,694.66,543.53
2018,5,22,9,0,852.0,107.0,1.8,15.9,734.0,742.98,575.11
2018,5,22,9,15,865.5,108.0,1.85,16.4,773.5,788.41,604.62
2018,5,22,9,30,879.0,109.0,1.9,16.9,813.0,832.41,632.73
2018,5,22,9,45,890.0,108.5,2.0,17.45,846.5,871.08,657.23
2018,5,22,10,0,901.0,108.0,2.1,18.0,880.0,907.66,680.16
2018,5,22,10,15,907.0,109.0,2.25,18.35,906.5,938.92,700.41
2018,5,22,10,30,913.0,110.0,2.4,18.7,933.0,967.44,718.83
2018,5,22,10,45,917.5,110.5,2.5,19.1,952.5,991.11,733.41
2018,5,22,11,0,922.0,111.0,2.6,19.5,972.0,1011.7,746.02
2018,5,22,11,15,924.5,111.5,2.75,19.7,984.5,1027.12,756.37
2018,5,22,11,30,927.0,112.0,2.9,19.9,997.0,1039.21,764.66
2018,5,22,11,45,928.0,112.0,3.05,20.1,1001.5,1045.92,769.52
2018,5,22,12,0,929.0,112.0,3.2,20.3,1006.0,1049.18,772.26
2018,5,22,12,15,926.5,113.5,3.3,20.35,1002.5,1047.02,771.55
2018,5,22,12,30,924.0,115.0,3.4,20.4,999.0,1041.43,768.73
2018,5,22,12,45,919.0,116.5,3.55,20.45,987.5,1029.99,762.52
2018,5,22,13,0,914.0,118.0,3.7,20.5,976.0,1015.28,754.19
2018,5,22,13,15,910.5,117.5,3.75,20.4,958.0,996.8,743.1
2018,5,22,13,30,907.0,117.0,3.8,20.3,940.0,975.2,729.94
2018,5,22,13,45,901.0,116.5,3.9,20.2,915.0,948.27,713.47
2018,5,22,14,0,895.0,116.0,4.0,20.1,890.0,918.58,695.01
2018,5,22,14,15,887.0,114.5,4.0,19.85,858.0,883.53,672.58
2018,5,22,14,30,879.0,113.0,4.0,19.6,826.0,846.17,648.38
2018,5,22,14,45,868.5,111.0,4.05,19.4,788.0,804.2,620.77
2018,5,22,15,0,858.0,109.0,4.1,19.2,750.0,760.5,591.59
2018,5,22,15,15,845.0,107.0,4.1,19.2,707.5,713.52,559.02
2018,5,22,15,30,832.0,105.0,4.1,19.2,665.0,666.58,525.13
2018,5,22,15,45,814.5,102.0,4.05,18.6,618.0,613.61,485.9
2018,5,22,16,0,797.0,99.0,4.0,18.0,571.0,560.52,445.45
2018,5,22,16,15,774.5,95.5,3.95,17.6,521.0,504.48,401.15
2018,5,22,16,30,752.0,92.0,3.9,17.2,471.0,449.39,356.26
2018,5,22,16,45,721.5,87.5,3.9,16.8,419.0,390.4,307.09
2018,5,22,17,0,691.0,83.0,3.9,16.4,367.0,334.41,258.98
2018,5,22,17,15,649.5,78.0,3.8,15.85,315.5,277.17,209.11
2018,5,22,17,30,608.0,73.0,3.7,15.3,264.0,224.05,162.17
2018,5,22,17,45,547.0,66.0,3.65,14.7,214.0,169.54,115.33
2018,5,22,18,0,486.0,59.0,3.6,14.1,164.0,121.85,76.08
2018,5,22,18,15,395.0,49.5,3.45,13.55,120.0,76.3,43.3
2018,5,22,18,30,304.0,40.0,3.3,13.0,76.0,41.29,23.18
2018,5,22,18,45,187.0,26.0,3.15,12.45,45.0,20.35,9.04
2018,5,22,19,0,70.0,12.0,3.0,11.9,14.0,11.8,0.0
2018,5,22,19,15,35.0,6.0,2.95,11.6,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,4,45,23.0,4.0,1.7,9.1,4.5,0.0,0.0
2018,5,23,5,0,46.0,8.0,1.7,9.2,9.0,7.86,0.0
2018,5,23,5,15,160.0,22.0,1.7,9.4,37.0,17.31,2.5
2018,5,23,5,30,274.0,36.0,1.7,9.6,65.0,30.6,20.84
2018,5,23,5,45,362.0,46.0,1.75,9.85,106.0,63.43,35.75
2018,5,23,6,0,450.0,56.0,1.8,10.1,147.0,105.58,65.02
2018,5,23,6,15,460.5,69.0,1.75,10.5,185.0,146.94,100.6
2018,5,23,6,30,471.0,82.0,1.7,10.9,223.0,189.48,138.87
2018,5,23,6,45,498.0,94.0,1.65,11.25,268.5,236.9,180.94
2018,5,23,7,0,525.0,106.0,1.6,11.6,314.0,287.06,224.76
2018,5,23,7,15,506.5,127.0,1.6,12.2,350.5,329.0,261.29
2018,5,23,7,30,488.0,148.0,1.6,12.8,387.0,369.58,295.17
2018,5,23,7,45,451.5,173.0,1.6,13.4,412.5,402.4,321.47
2018,5,23,8,0,415.0,198.0,1.6,14.0,438.0,430.85,343.12
2018,5,23,8,15,463.0,203.0,1.7,14.55,492.0,486.68,386.11
2018,5,23,8,30,511.0,208.0,1.8,15.1,546.0,546.08,430.75
2018,5,23,8,45,632.5,179.5,1.9,15.7,626.0,628.39,492.74
2018,5,23,9,0,754.0,151.0,2.0,16.3,706.0,717.4,557.99
2018,5,23,9,15,822.5,128.5,2.1,16.75,763.5,777.83,598.68
2018,5,23,9,30,891.0,106.0,2.2,17.2,821.0,839.19,639.41
2018,5,23,9,45,901.5,106.0,2.35,17.65,854.5,878.31,664.75
2018,5,23,10,0,912.0,106.0,2.5,18.1,888.0,915.3,688.66
2018,5,23,10,15,918.5,106.0,2.6,18.4,914.5,946.28,708.38
2018,5,23,10,30,925.0,106.0,2.7,18.7,941.0,974.51,726.25
