Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,15,774.0,73.5,1.6,20.2,425.5,386.91,295.69
2018,6,2,7,30,803.0,77.0,1.7,21.0,478.0,445.62,343.22
2018,6,2,7,45,824.0,80.0,1.75,21.8,528.5,501.68,387.04
2018,6,2,8,0,845.0,83.0,1.8,22.6,579.0,558.52,429.82
2018,6,2,8,15,861.5,85.5,1.8,23.2,627.0,612.38,469.06
2018,6,2,8,30,878.0,88.0,1.8,23.8,675.0,666.03,506.8
2018,6,2,8,45,891.0,89.5,1.75,24.45,719.0,715.74,538.84
2018,6,2,9,0,904.0,91.0,1.7,25.1,763.0,764.39,568.56
2018,6,2,9,15,913.5,93.0,1.65,25.65,802.0,809.51,595.42
2018,6,2,9,30,923.0,95.0,1.6,26.2,841.0,852.8,620.52
2018,6,2,9,45,929.5,96.5,1.6,26.75,874.0,891.0,642.41
2018,6,2,10,0,936.0,98.0,1.6,27.3,907.0,926.75,662.47
2018,6,2,10,15,941.5,99.5,1.55,27.8,934.0,958.97,679.55
2018,6,2,10,30,947.0,101.0,1.5,28.3,961.0,988.34,694.64
2018,6,2,10,45,950.5,101.5,1.45,28.8,980.5,1011.81,705.93
2018,6,2,11,0,954.0,102.0,1.4,29.3,1000.0,1032.07,715.22
2018,6,2,11,15,956.5,102.5,1.35,29.65,1013.0,1048.06,722.34
2018,6,2,11,30,959.0,103.0,1.3,30.0,1026.0,1060.66,727.47
2018,6,2,11,45,960.0,103.5,1.3,30.35,1031.0,1068.3,730.62
2018,6,2,12,0,961.0,104.0,1.3,30.7,1036.0,1072.43,731.85
2018,6,2,12,15,961.0,103.0,1.3,30.85,1033.0,1070.52,730.26
2018,6,2,12,30,961.0,102.0,1.3,31.0,1030.0,1065.1,726.78
2018,6,2,12,45,960.0,101.0,1.3,31.2,1019.5,1055.17,720.64
2018,6,2,13,0,959.0,100.0,1.3,31.4,1009.0,1041.78,712.6
2018,6,2,13,15,955.5,99.0,1.35,31.35,990.5,1022.57,702.73
2018,6,2,13,30,952.0,98.0,1.4,31.3,972.0,1000.1,690.94
2018,6,2,13,45,946.5,98.0,1.45,31.3,947.0,973.66,676.54
2018,6,2,14,0,941.0,98.0,1.5,31.3,922.0,944.29,660.26
2018,6,2,14,15,934.5,96.0,1.6,31.15,890.0,909.26,641.3
2018,6,2,14,30,928.0,94.0,1.7,31.0,858.0,871.69,620.38
2018,6,2,14,45,918.5,93.0,1.8,30.85,820.5,830.39,596.63
2018,6,2,15,0,909.0,92.0,1.9,30.7,783.0,787.16,571.12
2018,6,2,15,15,897.5,90.0,1.9,30.7,740.5,739.77,541.23
2018,6,2,15,30,886.0,88.0,1.9,30.7,698.0,691.07,510.04
2018,6,2,15,45,871.0,86.0,2.1,30.15,651.0,639.09,476.24
2018,6,2,16,0,856.0,84.0,2.3,29.6,604.0,586.63,440.22
2018,6,2,16,15,835.5,81.0,2.35,29.15,553.5,530.0,398.93
2018,6,2,16,30,815.0,78.0,2.4,28.7,503.0,473.6,356.3
2018,6,2,16,45,788.5,75.0,2.45,28.25,451.0,415.61,310.95
2018,6,2,17,0,762.0,72.0,2.5,27.8,399.0,359.43,265.42
2018,6,2,17,15,725.5,68.0,2.35,26.9,346.5,301.1,217.32
2018,6,2,17,30,689.0,64.0,2.2,26.0,294.0,246.2,171.04
2018,6,2,17,45,636.5,58.5,2.0,25.1,243.0,188.89,123.33
2018,6,2,18,0,584.0,53.0,1.8,24.2,192.0,138.4,82.43
2018,6,2,18,15,504.0,46.5,1.65,23.15,146.0,90.15,47.66
2018,6,2,18,30,424.0,40.0,1.5,22.1,100.0,51.02,24.99
2018,6,2,18,45,297.0,30.0,1.3,21.1,64.0,23.5,13.41
2018,6,2,19,0,170.0,20.0,1.1,20.1,28.0,16.49,0.0
2018,6,2,19,15,85.0,10.0,1.1,19.7,14.0,9.83,0.0
2018,6,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.5,0.5,18.35,8.0,0.0,0.0
2018,6,3,5,0,108.0,13.0,0.5,18.5,16.0,12.78,0.0
2018,6,3,5,15,248.0,24.0,0.55,19.05,48.5,19.03,7.66
2018,6,3,5,30,388.0,35.0,0.6,19.6,81.0,33.3,17.41
2018,6,3,5,45,479.0,42.0,0.6,20.1,126.0,69.35,34.58
2018,6,3,6,0,570.0,49.0,0.6,20.6,171.0,115.76,65.45
2018,6,3,6,15,628.0,54.5,0.65,21.15,222.0,165.01,104.17
2018,6,3,6,30,686.0,60.0,0.7,21.7,273.0,221.84,151.22
2018,6,3,6,45,725.0,63.5,0.75,22.3,325.5,276.0,197.31
2018,6,3,7,0,764.0,67.0,0.8,22.9,378.0,333.98,245.79
2018,6,3,7,15,792.5,70.5,0.9,23.65,431.0,391.27,292.72
2018,6,3,7,30,821.0,74.0,1.0,24.4,484.0,450.69,339.72
2018,6,3,7,45,842.0,76.5,1.05,25.2,535.0,507.41,382.83
2018,6,3,8,0,863.0,79.0,1.1,26.0,586.0,564.37,424.51
2018,6,3,8,15,879.0,81.0,1.2,26.55,634.0,618.26,463.37
2018,6,3,8,30,895.0,83.0,1.3,27.1,682.0,671.86,500.86
2018,6,3,8,45,907.5,84.5,1.4,27.6,726.0,721.95,533.54
2018,6,3,9,0,920.0,86.0,1.5,28.1,770.0,770.89,564.36
2018,6,3,9,15,925.5,89.5,1.6,28.45,808.0,815.03,591.94
2018,6,3,9,30,931.0,93.0,1.7,28.8,846.0,857.02,617.88
2018,6,3,9,45,934.0,97.0,1.8,29.15,878.5,895.06,641.07
2018,6,3,10,0,937.0,101.0,1.9,29.5,911.0,930.41,662.41
2018,6,3,10,15,942.0,102.0,2.05,29.7,937.5,961.7,682.06
2018,6,3,10,30,947.0,103.0,2.2,29.9,964.0,990.13,699.9
2018,6,3,10,45,951.0,104.0,2.3,30.15,984.0,1014.59,714.61
2018,6,3,11,0,955.0,105.0,2.4,30.4,1004.0,1035.88,727.39
2018,6,3,11,15,957.0,105.0,2.55,30.45,1016.0,1050.91,737.49
2018,6,3,11,30,959.0,105.0,2.7,30.5,1028.0,1062.53,745.6
2018,6,3,11,45,959.5,105.5,2.85,30.6,1033.0,1069.7,750.9
2018,6,3,12,0,960.0,106.0,3.0,30.7,1038.0,1073.36,754.12
2018,6,3,12,15,959.5,106.0,3.1,30.6,1035.0,1072.01,754.48
2018,6,3,12,30,959.0,106.0,3.2,30.5,1032.0,1067.15,752.78
2018,6,3,12,45,957.0,105.5,3.3,30.4,1021.5,1056.81,747.73
2018,6,3,13,0,955.0,105.0,3.4,30.3,1011.0,1043.04,740.6
2018,6,3,13,15,951.5,104.5,3.45,30.15,993.0,1024.45,730.22
2018,6,3,13,30,948.0,104.0,3.5,30.0,975.0,1002.62,717.8
2018,6,3,13,45,943.0,103.0,3.55,29.85,950.0,975.77,702.14
2018,6,3,14,0,938.0,102.0,3.6,29.7,925.0,945.98,684.5
2018,6,3,14,15,931.0,100.5,3.6,29.5,893.0,911.17,663.29
2018,6,3,14,30,924.0,99.0,3.6,29.3,861.0,873.85,640.28
2018,6,3,14,45,915.0,97.5,3.65,29.1,823.5,832.64,614.68
2018,6,3,15,0,906.0,96.0,3.7,28.9,786.0,789.46,587.41
2018,6,3,15,15,894.0,94.5,3.7,28.9,743.5,742.38,556.42
2018,6,3,15,30,882.0,93.0,3.7,28.9,701.0,694.03,524.17
2018,6,3,15,45,867.5,90.0,3.7,28.3,654.0,641.58,487.57
2018,6,3,16,0,853.0,87.0,3.7,27.7,607.0,588.6,449.3
2018,6,3,16,15,833.5,84.5,3.65,27.25,557.0,533.1,407.5
2018,6,3,16,30,814.0,82.0,3.6,26.8,507.0,477.91,364.61
2018,6,3,16,45,788.0,78.0,3.6,26.4,455.0,419.2,317.72
2018,6,3,17,0,762.0,74.0,3.6,26.0,403.0,362.23,270.75
2018,6,3,17,15,726.5,70.0,3.5,25.25,350.5,304.22,222.15
2018,6,3,17,30,691.0,66.0,3.4,24.5,298.0,249.53,175.35
2018,6,3,17,45,639.5,60.5,3.25,23.8,247.0,192.23,127.0
2018,6,3,18,0,588.0,55.0,3.1,23.1,196.0,141.69,85.51
2018,6,3,18,15,508.5,48.0,2.8,22.2,149.0,92.7,49.73
2018,6,3,18,30,429.0,41.0,2.5,21.3,102.0,52.78,26.16
2018,6,3,18,45,302.0,30.5,2.2,20.35,65.5,23.87,13.85
2018,6,3,19,0,175.0,20.0,1.9,19.4,29.0,16.36,0.0
2018,6,3,19,15,87.5,10.0,1.85,18.95,14.5,9.83,0.0
2018,6,3,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,63.0,7.0,2.0,12.25,8.5,0.0,0.0
2018,6,4,5,0,126.0,14.0,2.2,12.4,17.0,13.76,0.0
2018,6,4,5,15,274.0,24.0,2.25,12.85,50.5,18.99,8.04
2018,6,4,5,30,422.0,34.0,2.3,13.3,84.0,32.88,17.16
2018,6,4,5,45,510.0,40.5,2.4,13.75,129.5,70.15,35.07
2018,6,4,6,0,598.0,47.0,2.5,14.2,175.0,118.88,68.75
2018,6,4,6,15,653.0,51.0,2.65,14.95,225.5,167.47,108.38
2018,6,4,6,30,708.0,55.0,2.8,15.7,276.0,222.15,155.66
2018,6,4,6,45,745.5,59.0,2.95,16.4,329.0,277.53,204.94
2018,6,4,7,0,783.0,63.0,3.1,17.1,382.0,336.54,256.72
2018,6,4,7,15,810.0,66.0,3.2,17.85,434.5,393.7,305.97
2018,6,4,7,30,837.0,69.0,3.3,18.6,487.0,453.37,355.68
2018,6,4,7,45,857.0,71.5,3.45,19.4,538.0,509.84,401.39
2018,6,4,8,0,877.0,74.0,3.6,20.2,589.0,566.95,446.06
2018,6,4,8,15,892.0,76.0,3.65,20.85,637.0,620.86,486.93
2018,6,4,8,30,907.0,78.0,3.7,21.5,685.0,674.38,526.22
2018,6,4,8,45,918.5,79.5,3.75,22.15,729.0,724.26,559.95
2018,6,4,9,0,930.0,81.0,3.8,22.8,773.0,772.91,591.76
2018,6,4,9,15,935.0,84.5,3.85,23.3,811.0,817.05,620.26
2018,6,4,9,30,940.0,88.0,3.9,23.8,849.0,858.98,646.88
2018,6,4,9,45,941.5,93.0,3.9,24.3,881.0,897.07,670.32
2018,6,4,10,0,943.0,98.0,3.9,24.8,913.0,932.36,691.62
2018,6,4,10,15,948.5,99.0,3.9,25.15,940.0,964.28,710.89
2018,6,4,10,30,954.0,100.0,3.9,25.5,967.0,993.35,728.16
2018,6,4,10,45,958.0,100.5,3.95,25.8,987.0,1017.47,742.59
2018,6,4,11,0,962.0,101.0,4.0,26.1,1007.0,1038.39,754.96
2018,6,4,11,15,965.0,101.5,4.05,26.25,1020.5,1055.04,765.06
2018,6,4,11,30,968.0,102.0,4.1,26.4,1034.0,1068.27,773.06
2018,6,4,11,45,969.0,102.0,4.2,26.55,1039.0,1075.52,777.65
2018,6,4,12,0,970.0,102.0,4.3,26.7,1044.0,1079.25,780.1
2018,6,4,12,15,970.0,101.5,4.4,26.65,1041.0,1077.92,780.04
2018,6,4,12,30,970.0,101.0,4.5,26.6,1038.0,1073.05,777.82
2018,6,4,12,45,969.0,100.0,4.6,26.55,1028.0,1063.15,772.43
2018,6,4,13,0,968.0,99.0,4.7,26.5,1018.0,1049.75,765.22
2018,6,4,13,15,965.0,98.5,4.75,26.35,1000.0,1031.49,754.72
2018,6,4,13,30,962.0,98.0,4.8,26.2,982.0,1009.92,742.07
2018,6,4,13,45,957.0,97.0,4.85,26.0,957.0,982.81,725.85
2018,6,4,14,0,952.0,96.0,4.9,25.8,932.0,952.72,707.55
2018,6,4,14,15,945.5,94.5,4.95,25.5,900.0,917.98,686.24
2018,6,4,14,30,939.0,93.0,5.0,25.2,868.0,880.68,662.95
2018,6,4,14,45,930.5,91.0,5.0,24.9,830.0,838.89,635.97
2018,6,4,15,0,922.0,89.0,5.0,24.6,792.0,795.06,607.26
2018,6,4,15,15,910.5,87.5,5.0,24.6,749.5,747.76,575.0
2018,6,4,15,30,899.0,86.0,5.0,24.6,707.0,699.11,541.42
2018,6,4,15,45,884.5,83.5,5.0,23.75,659.5,646.46,504.28
2018,6,4,16,0,870.0,81.0,5.0,22.9,612.0,593.24,464.96
2018,6,4,16,15,851.0,78.5,5.0,22.35,562.0,537.31,421.7
2018,6,4,16,30,832.0,76.0,5.0,21.8,512.0,481.79,377.33
2018,6,4,16,45,807.0,73.0,4.95,21.25,460.0,423.23,329.11
2018,6,4,17,0,782.0,70.0,4.9,20.7,408.0,366.67,281.02
2018,6,4,17,15,747.0,66.0,4.85,20.0,355.0,307.75,230.16
2018,6,4,17,30,712.0,62.0,4.8,19.3,302.0,252.07,181.1
2018,6,4,17,45,662.0,57.0,4.7,18.6,251.0,195.72,132.07
2018,6,4,18,0,612.0,52.0,4.6,17.9,200.0,143.37,87.87
2018,6,4,18,15,533.5,45.5,4.45,17.15,152.5,93.55,50.44
2018,6,4,18,30,455.0,39.0,4.3,16.4,105.0,52.64,25.69
2018,6,4,18,45,325.5,30.0,4.15,15.65,68.0,23.27,13.75
2018,6,4,19,0,196.0,21.0,4.0,14.9,31.0,17.29,0.0
2018,6,4,19,15,98.0,10.5,3.95,14.45,15.5,10.32,0.0
2018,6,4,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,5,4,45,44.0,7.0,2.9,10.0,8.0,0.0,0.0
2018,6,5,5,0,88.0,14.0,3.0,10.1,16.0,13.76,0.0
2018,6,5,5,15,216.5,26.5,3.1,10.35,48.0,21.48,10.11
2018,6,5,5,30,345.0,39.0,3.2,10.6,80.0,36.68,21.33
2018,6,5,5,45,447.0,47.0,3.3,10.9,126.5,71.9,39.27
2018,6,5,6,0,549.0,55.0,3.4,11.2,173.0,118.79,71.69
2018,6,5,6,15,612.5,60.0,3.45,11.65,224.5,167.36,111.44
2018,6,5,6,30,676.0,65.0,3.5,12.1,276.0,222.94,159.73
2018,6,5,6,45,717.5,69.5,3.55,12.55,329.5,279.51,210.5
2018,6,5,7,0,759.0,74.0,3.6,13.0,383.0,338.9,263.28
2018,6,5,7,15,788.0,77.5,3.6,13.55,436.0,396.1,313.34
2018,6,5,7,30,817.0,81.0,3.6,14.1,489.0,455.49,363.71
2018,6,5,7,45,839.0,83.5,3.6,14.65,540.5,512.22,410.46
2018,6,5,8,0,861.0,86.0,3.6,15.2,592.0,569.8,456.33
2018,6,5,8,15,877.0,88.5,3.55,15.7,640.5,624.09,498.16
2018,6,5,8,30,893.0,91.0,3.5,16.2,689.0,678.09,538.43
2018,6,5,8,45,905.5,92.5,3.45,16.75,733.0,728.08,573.16
2018,6,5,9,0,918.0,94.0,3.4,17.3,777.0,776.94,605.43
2018,6,5,9,15,932.0,93.0,3.4,17.8,817.5,823.05,635.51
2018,6,5,9,30,946.0,92.0,3.4,18.3,858.0,867.64,664.06
2018,6,5,9,45,958.5,89.5,3.35,18.8,892.5,907.62,688.72
2018,6,5,10,0,971.0,87.0,3.3,19.3,927.0,945.47,711.58
2018,6,5,10,15,975.0,89.0,3.35,19.7,954.0,977.83,731.47
2018,6,5,10,30,979.0,91.0,3.4,20.1,981.0,1007.18,749.28
2018,6,5,10,45,958.5,106.5,3.4,20.5,993.5,1023.78,758.21
2018,6,5,11,0,938.0,122.0,3.4,20.9,1006.0,1036.11,764.48
2018,6,5,11,15,825.5,196.5,3.5,21.1,982.0,1018.49,752.5
2018,6,5,11,30,713.0,271.0,3.6,21.3,958.0,994.42,736.52
2018,6,5,11,45,832.5,194.0,3.65,21.55,1000.0,1037.08,764.4
2018,6,5,12,0,952.0,117.0,3.7,21.8,1042.0,1076.25,789.26
2018,6,5,12,15,966.0,107.5,3.75,21.9,1043.5,1079.94,791.43
2018,6,5,12,30,980.0,98.0,3.8,22.0,1045.0,1079.98,791.64
2018,6,5,12,45,975.0,99.5,3.9,22.05,1033.5,1068.62,785.07
2018,6,5,13,0,970.0,101.0,4.0,22.1,1022.0,1053.84,776.37
2018,6,5,13,15,966.0,100.5,4.1,22.0,1003.5,1034.64,765.26
2018,6,5,13,30,962.0,100.0,4.2,21.9,985.0,1012.17,751.96
2018,6,5,13,45,957.0,99.5,4.25,21.8,960.0,985.62,735.6
2018,6,5,14,0,952.0,99.0,4.3,21.7,935.0,956.09,717.18
2018,6,5,14,15,945.0,97.5,4.3,21.45,903.0,920.98,694.99
2018,6,5,14,30,938.0,96.0,4.3,21.2,871.0,883.33,670.9
2018,6,5,14,45,929.0,95.0,4.35,20.95,833.5,842.24,644.39
2018,6,5,15,0,920.0,94.0,4.4,20.7,796.0,799.15,616.21
2018,6,5,15,15,908.5,92.0,4.4,20.7,753.0,751.46,583.56
2018,6,5,15,30,897.0,90.0,4.4,20.7,710.0,702.44,549.56
2018,6,5,15,45,882.5,87.5,4.35,20.1,663.0,649.91,511.5
2018,6,5,16,0,868.0,85.0,4.3,19.5,616.0,596.82,471.5
2018,6,5,16,15,849.5,81.5,4.25,19.05,565.5,540.28,427.36
2018,6,5,16,30,831.0,78.0,4.2,18.6,515.0,483.72,381.84
2018,6,5,16,45,805.5,75.0,4.15,18.15,462.5,425.4,333.53
2018,6,5,17,0,780.0,72.0,4.1,17.7,410.0,368.73,285.08
2018,6,5,17,15,744.5,67.5,4.05,17.1,357.0,309.26,233.47
2018,6,5,17,30,709.0,63.0,4.0,16.5,304.0,253.09,183.7
2018,6,5,17,45,658.0,58.5,3.95,15.85,252.5,197.15,134.71
2018,6,5,18,0,607.0,54.0,3.9,15.2,201.0,145.27,90.56
2018,6,5,18,15,528.5,47.0,3.75,14.55,153.5,95.17,52.46
2018,6,5,18,30,450.0,40.0,3.6,13.9,106.0,53.99,27.0
2018,6,5,18,45,322.5,30.5,3.5,13.25,68.5,23.65,14.32
2018,6,5,19,0,195.0,21.0,3.4,12.6,31.0,17.17,0.0
2018,6,5,19,15,97.5,10.5,3.3,12.2,15.5,10.32,0.0
2018,6,5,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,45,23.0,6.0,3.0,9.2,6.5,0.0,0.0
2018,6,6,5,0,46.0,12.0,3.0,9.3,13.0,11.8,0.0
2018,6,6,5,15,123.0,26.0,3.0,9.55,38.5,20.3,9.39
2018,6,6,5,30,200.0,40.0,3.0,9.8,64.0,34.69,21.29
2018,6,6,5,45,343.5,49.5,3.0,10.05,114.0,66.57,38.67
2018,6,6,6,0,487.0,59.0,3.0,10.3,164.0,114.75,71.23
2018,6,6,6,15,538.5,67.0,3.0,10.7,211.5,160.48,109.08
2018,6,6,6,30,590.0,75.0,3.0,11.1,259.0,211.94,153.98
2018,6,6,6,45,400.5,70.5,2.95,11.5,205.5,186.02,141.97
2018,6,6,7,0,211.0,66.0,2.9,11.9,152.0,138.13,108.29
2018,6,6,7,15,253.0,92.5,2.85,12.5,209.5,193.18,154.88
2018,6,6,7,30,295.0,119.0,2.8,13.1,267.0,252.69,204.19
2018,6,6,7,45,524.5,117.0,2.75,13.7,413.0,384.95,311.16
2018,6,6,8,0,754.0,115.0,2.7,14.3,559.0,538.88,431.63
2018,6,6,8,15,806.5,107.0,2.7,14.9,616.5,600.01,478.11
2018,6,6,8,30,859.0,99.0,2.7,15.5,674.0,663.59,525.67
2018,6,6,8,45,871.0,101.0,2.65,16.15,717.0,712.25,559.32
2018,6,6,9,0,883.0,103.0,2.6,16.8,760.0,759.81,590.18
2018,6,6,9,15,887.5,107.5,2.7,17.25,797.0,802.73,618.56
2018,6,6,9,30,892.0,112.0,2.8,17.7,834.0,843.52,645.17
2018,6,6,9,45,868.0,132.5,2.85,18.2,858.5,873.81,663.83
2018,6,6,10,0,844.0,153.0,2.9,18.7,883.0,903.49,682.04
2018,6,6,10,15,797.5,186.0,3.05,19.0,892.5,918.1,691.18
2018,6,6,10,30,751.0,219.0,3.2,19.3,902.0,930.66,699.11
2018,6,6,10,45,673.5,269.5,3.3,19.6,892.0,923.91,693.16
2018,6,6,11,0,596.0,320.0,3.4,19.9,882.0,911.28,681.41
2018,6,6,11,15,754.0,226.5,3.55,20.0,947.0,981.98,732.72
2018,6,6,11,30,912.0,133.0,3.7,20.1,1012.0,1043.48,773.59
2018,6,6,11,45,911.5,134.0,3.85,20.2,1016.0,1049.92,777.92
2018,6,6,12,0,911.0,135.0,4.0,20.3,1020.0,1053.05,780.6
2018,6,6,12,15,907.5,136.5,4.15,20.25,1016.0,1050.35,779.97
2018,6,6,12,30,904.0,138.0,4.3,20.2,1012.0,1044.36,777.25
2018,6,6,12,45,898.0,139.5,4.4,20.15,1000.5,1032.66,770.49
2018,6,6,13,0,892.0,141.0,4.5,20.1,989.0,1017.83,761.96
2018,6,6,13,15,888.0,140.5,4.6,19.9,971.5,999.9,751.91
2018,6,6,13,30,884.0,140.0,4.7,19.7,954.0,978.97,739.78
2018,6,6,13,45,878.0,138.5,4.75,19.55,929.0,952.29,723.09
2018,6,6,14,0,872.0,137.0,4.8,19.4,904.0,922.93,704.48
2018,6,6,14,15,863.5,136.0,4.8,19.2,873.0,889.37,682.6
2018,6,6,14,30,855.0,135.0,4.8,19.0,842.0,856.44,661.04
2018,6,6,14,45,844.0,132.5,4.8,18.8,804.5,814.77,633.04
2018,6,6,15,0,833.0,130.0,4.8,18.6,767.0,771.46,603.61
2018,6,6,15,15,819.0,127.5,4.8,18.6,725.0,724.59,570.76
2018,6,6,15,30,805.0,125.0,4.8,18.6,683.0,676.8,535.59
2018,6,6,15,45,786.5,122.0,4.75,18.05,636.5,624.99,496.97
2018,6,6,16,0,768.0,119.0,4.7,17.5,590.0,573.18,457.34
2018,6,6,16,15,743.5,115.0,4.7,17.15,540.0,516.93,412.98
2018,6,6,16,30,719.0,111.0,4.7,16.8,490.0,462.15,368.53
2018,6,6,16,45,687.5,106.0,4.65,16.4,438.5,404.77,320.83
2018,6,6,17,0,656.0,101.0,4.6,16.0,387.0,349.85,273.93
2018,6,6,17,15,613.5,95.0,4.55,15.5,335.5,293.07,224.89
2018,6,6,17,30,571.0,89.0,4.5,15.0,284.0,240.49,178.76
2018,6,6,17,45,513.0,81.5,4.45,14.5,234.5,187.55,133.1
2018,6,6,18,0,455.0,74.0,4.4,14.0,185.0,141.02,94.09
2018,6,6,18,15,373.5,63.5,4.25,13.5,140.5,94.76,58.83
2018,6,6,18,30,292.0,53.0,4.1,13.0,96.0,58.42,35.09
2018,6,6,18,45,190.5,37.5,3.95,12.45,61.5,29.17,19.12
2018,6,6,19,0,89.0,22.0,3.8,11.9,27.0,18.44,0.94
2018,6,6,19,15,44.5,11.0,3.7,11.6,13.5,10.81,0.0
2018,6,6,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,7,4,45,22.5,6.5,2.65,8.7,7.0,0.0,0.0
2018,6,7,5,0,45.0,13.0,2.7,8.8,14.0,12.78,0.0
2018,6,7,5,15,142.0,29.0,2.7,9.1,44.0,22.83,11.39
2018,6,7,5,30,239.0,45.0,2.7,9.4,74.0,39.49,24.94
2018,6,7,5,45,330.0,57.5,2.75,9.7,117.5,72.64,44.39
2018,6,7,6,0,421.0,70.0,2.8,10.0,161.0,115.95,75.25
2018,6,7,6,15,486.0,78.5,2.75,10.5,210.0,161.89,112.49
2018,6,7,6,30,551.0,87.0,2.7,11.0,259.0,214.09,157.02
2018,6,7,6,45,598.0,93.0,2.7,11.5,310.5,265.68,202.47
2018,6,7,7,0,645.0,99.0,2.7,12.0,362.0,322.1,251.7
2018,6,7,7,15,679.5,104.0,2.65,12.65,414.0,377.06,298.88
2018,6,7,7,30,714.0,109.0,2.6,13.3,466.0,434.95,347.05
2018,6,7,7,45,740.0,113.0,2.6,13.95,517.0,490.16,391.79
2018,6,7,8,0,766.0,117.0,2.6,14.6,568.0,547.26,436.52
2018,6,7,8,15,786.0,120.5,2.55,15.25,616.0,600.76,476.92
2018,6,7,8,30,806.0,124.0,2.5,15.9,664.0,654.56,516.19
2018,6,7,8,45,822.0,126.5,2.5,16.55,708.5,704.58,551.72
2018,6,7,9,0,838.0,129.0,2.5,17.2,753.0,753.97,584.58
2018,6,7,9,15,861.5,124.5,2.5,17.85,795.0,799.14,613.38
2018,6,7,9,30,885.0,120.0,2.5,18.5,837.0,845.49,642.5
2018,6,7,9,45,908.0,113.5,2.55,19.15,875.0,888.42,669.17
2018,6,7,10,0,931.0,107.0,2.6,19.8,913.0,930.0,694.58
2018,6,7,10,15,936.0,108.5,2.75,20.3,939.5,961.69,714.41
2018,6,7,10,30,941.0,110.0,2.9,20.8,966.0,990.54,732.37
2018,6,7,10,45,944.0,111.5,3.05,21.3,986.0,1014.52,747.08
2018,6,7,11,0,947.0,113.0,3.2,21.8,1006.0,1035.31,759.74
2018,6,7,11,15,948.5,114.0,3.4,22.05,1018.5,1050.86,770.18
2018,6,7,11,30,950.0,115.0,3.6,22.3,1031.0,1063.03,778.49
2018,6,7,11,45,949.5,116.0,3.75,22.55,1035.5,1069.77,782.97
2018,6,7,12,0,949.0,117.0,3.9,22.8,1040.0,1073.06,785.31
2018,6,7,12,15,946.5,118.0,4.05,22.85,1036.5,1070.89,784.81
2018,6,7,12,30,944.0,119.0,4.2,22.9,1033.0,1065.28,782.15
2018,6,7,12,45,939.0,121.0,4.35,22.95,1022.0,1054.81,776.37
2018,6,7,13,0,934.0,123.0,4.5,23.0,1011.0,1041.04,768.45
2018,6,7,13,15,930.5,122.0,4.6,22.9,993.0,1022.49,757.94
2018,6,7,13,30,927.0,121.0,4.7,22.8,975.0,1000.77,745.28
2018,6,7,13,45,922.0,120.0,4.8,22.7,950.5,974.61,729.56
2018,6,7,14,0,917.0,119.0,4.9,22.6,926.0,945.58,711.76
2018,6,7,14,15,911.0,117.0,4.95,22.45,895.0,911.95,690.43
2018,6,7,14,30,905.0,115.0,5.0,22.3,864.0,875.82,667.19
2018,6,7,14,45,896.5,113.0,5.0,22.1,827.5,835.35,640.5
2018,6,7,15,0,888.0,111.0,5.0,21.9,791.0,792.94,612.17
2018,6,7,15,15,875.5,108.5,5.0,21.9,748.0,745.38,579.35
2018,6,7,15,30,863.0,106.0,5.0,21.9,705.0,696.64,545.03
2018,6,7,15,45,848.5,103.0,5.0,21.3,658.5,645.85,507.94
2018,6,7,16,0,834.0,100.0,5.0,20.7,612.0,593.59,468.64
2018,6,7,16,15,816.5,95.5,4.95,20.3,562.5,537.97,425.12
2018,6,7,16,30,799.0,91.0,4.9,19.9,513.0,482.69,380.57
2018,6,7,16,45,773.5,87.0,4.85,19.5,461.5,425.02,332.82
2018,6,7,17,0,748.0,83.0,4.8,19.1,410.0,369.04,285.1
2018,6,7,17,15,711.5,78.5,4.6,18.55,357.5,309.8,233.87
2018,6,7,17,30,675.0,74.0,4.4,18.0,305.0,254.96,185.53
2018,6,7,17,45,623.5,67.5,4.2,17.45,253.5,198.61,136.59
2018,6,7,18,0,572.0,61.0,4.0,16.9,202.0,147.83,93.68
2018,6,7,18,15,492.5,53.0,3.7,16.2,154.5,98.47,56.25
2018,6,7,18,30,413.0,45.0,3.4,15.5,107.0,58.19,30.92
2018,6,7,18,45,291.0,34.5,3.05,14.75,70.0,27.4,17.5
2018,6,7,19,0,169.0,24.0,2.7,14.0,33.0,19.06,2.18
2018,6,7,19,15,84.5,12.0,2.65,13.55,16.5,11.8,0.0
2018,6,7,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.0,2.45,9.7,8.5,0.0,0.0
2018,6,8,5,0,103.0,14.0,2.5,9.9,17.0,13.76,0.0
2018,6,8,5,15,235.5,26.0,2.6,10.4,49.5,20.87,9.93
2018,6,8,5,30,368.0,38.0,2.7,10.9,82.0,35.88,20.45
2018,6,8,5,45,456.5,45.5,2.75,11.4,126.5,70.93,38.06
2018,6,8,6,0,545.0,53.0,2.8,11.9,171.0,116.1,69.38
2018,6,8,6,15,601.5,58.5,2.85,12.55,220.5,163.54,108.22
2018,6,8,6,30,658.0,64.0,2.9,13.2,270.0,217.2,154.72
2018,6,8,6,45,697.5,68.5,2.9,13.85,322.0,272.07,203.54
2018,6,8,7,0,737.0,73.0,2.9,14.5,374.0,329.56,254.08
2018,6,8,7,15,765.5,77.0,2.95,15.2,426.0,385.77,302.69
2018,6,8,7,30,794.0,81.0,3.0,15.9,478.0,444.16,351.57
2018,6,8,7,45,815.5,84.5,3.05,16.6,529.0,500.38,397.25
2018,6,8,8,0,837.0,88.0,3.1,17.3,580.0,557.49,442.08
2018,6,8,8,15,853.5,90.0,3.15,18.0,627.5,610.35,482.3
2018,6,8,8,30,870.0,92.0,3.2,18.7,675.0,663.05,521.15
2018,6,8,8,45,882.5,94.5,3.3,19.35,719.0,713.02,556.13
2018,6,8,9,0,895.0,97.0,3.4,20.0,763.0,761.92,588.65
2018,6,8,9,15,907.0,97.5,3.45,20.55,802.5,807.1,618.04
2018,6,8,9,30,919.0,98.0,3.5,21.1,842.0,850.68,645.92
2018,6,8,9,45,928.0,98.5,3.6,21.6,876.0,889.88,670.85
2018,6,8,10,0,937.0,99.0,3.7,22.1,910.0,926.83,694.05
2018,6,8,10,15,942.5,100.0,3.8,22.55,937.0,958.65,713.76
2018,6,8,10,30,948.0,101.0,3.9,23.0,964.0,987.65,731.52
2018,6,8,10,45,952.0,101.5,4.0,23.45,984.0,1011.74,745.99
2018,6,8,11,0,956.0,102.0,4.1,23.9,1004.0,1032.67,758.4
2018,6,8,11,15,958.0,102.5,4.15,24.2,1016.5,1048.37,767.55
2018,6,8,11,30,960.0,103.0,4.2,24.5,1029.0,1060.67,774.58
2018,6,8,11,45,960.5,103.0,4.3,24.75,1033.5,1067.52,778.64
2018,6,8,12,0,961.0,103.0,4.4,25.0,1038.0,1070.89,780.56
2018,6,8,12,15,959.0,103.5,4.5,25.05,1034.5,1068.75,779.63
2018,6,8,12,30,957.0,104.0,4.6,25.1,1031.0,1063.14,776.69
2018,6,8,12,45,953.5,105.0,4.7,25.1,1020.5,1053.09,771.34
2018,6,8,13,0,950.0,106.0,4.8,25.1,1010.0,1039.67,763.82
2018,6,8,13,15,946.5,105.5,4.85,25.05,992.0,1021.42,752.87
2018,6,8,13,30,943.0,105.0,4.9,25.0,974.0,999.95,739.81
2018,6,8,13,45,938.0,103.0,4.95,24.9,948.5,972.47,722.84
2018,6,8,14,0,933.0,101.0,5.0,24.8,923.0,942.07,703.83
2018,6,8,14,15,926.5,100.0,5.05,24.6,892.0,908.61,682.89
2018,6,8,14,30,920.0,99.0,5.1,24.4,861.0,872.64,660.01
2018,6,8,14,45,911.5,97.0,5.1,24.25,824.0,831.72,633.04
2018,6,8,15,0,903.0,95.0,5.1,24.1,787.0,788.81,604.41
2018,6,8,15,15,891.0,93.0,5.1,24.1,744.5,741.59,572.03
2018,6,8,15,30,879.0,91.0,5.1,24.1,702.0,693.11,538.37
2018,6,8,15,45,864.5,88.5,5.1,23.5,655.5,641.52,501.27
2018,6,8,16,0,850.0,86.0,5.1,22.9,609.0,589.39,462.27
2018,6,8,16,15,832.0,82.5,5.05,22.45,559.5,534.1,419.27
2018,6,8,16,30,814.0,79.0,5.0,22.0,510.0,478.76,374.94
2018,6,8,16,45,790.5,75.5,4.95,21.55,459.0,421.76,327.97
2018,6,8,17,0,767.0,72.0,4.9,21.1,408.0,366.21,280.79
2018,6,8,17,15,734.0,67.5,4.8,20.5,356.0,308.27,230.79
2018,6,8,17,30,701.0,63.0,4.7,19.9,304.0,253.35,182.45
2018,6,8,17,45,654.0,58.0,4.55,19.3,253.5,198.15,134.35
2018,6,8,18,0,607.0,53.0,4.4,18.7,203.0,146.58,90.62
2018,6,8,18,15,534.0,47.0,4.05,18.0,156.5,97.79,53.51
2018,6,8,18,30,461.0,41.0,3.7,17.3,110.0,57.26,28.34
2018,6,8,18,45,339.5,31.5,3.4,16.6,72.0,24.32,14.81
2018,6,8,19,0,218.0,22.0,3.1,15.9,34.0,17.89,2.49
2018,6,8,19,15,109.0,11.0,3.0,15.5,17.0,10.81,0.0
2018,6,8,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,9,4,45,53.5,7.0,2.5,11.2,8.5,0.0,0.0
2018,6,9,5,0,107.0,14.0,2.6,11.4,17.0,13.76,0.0
2018,6,9,5,15,240.5,25.0,2.75,11.85,49.0,19.84,9.12
2018,6,9,5,30,374.0,36.0,2.9,12.3,81.0,33.92,18.67
2018,6,9,5,45,439.0,44.5,3.05,12.75,121.5,68.64,36.58
2018,6,9,6,0,504.0,53.0,3.2,13.2,162.0,110.79,66.39
2018,6,9,6,15,531.0,64.0,3.3,13.7,206.0,155.79,104.26
2018,6,9,6,30,558.0,75.0,3.4,14.2,250.0,203.79,146.62
2018,6,9,6,45,547.5,87.5,3.5,14.75,284.5,245.1,184.98
2018,6,9,7,0,537.0,100.0,3.6,15.3,319.0,284.97,221.34
2018,6,9,7,15,474.5,110.0,3.7,15.75,322.5,299.92,237.2
2018,6,9,7,30,412.0,120.0,3.8,16.2,326.0,306.48,244.88
2018,6,9,7,45,461.5,134.0,3.85,16.7,387.5,367.71,294.7
2018,6,9,8,0,511.0,148.0,3.9,17.2,449.0,434.81,347.91
2018,6,9,8,15,598.0,149.0,3.95,17.65,529.0,514.41,410.13
2018,6,9,8,30,685.0,150.0,4.0,18.1,609.0,600.98,476.17
2018,6,9,8,45,792.0,122.0,4.1,18.5,686.0,678.43,535.17
2018,6,9,9,0,899.0,94.0,4.2,18.9,763.0,761.45,594.19
2018,6,9,9,15,910.0,95.5,4.2,19.2,803.0,807.02,624.5
2018,6,9,9,30,921.0,97.0,4.2,19.5,843.0,850.92,653.45
2018,6,9,9,45,930.0,98.0,4.25,19.8,877.5,890.71,679.42
2018,6,9,10,0,939.0,99.0,4.3,20.1,912.0,928.24,703.63
2018,6,9,10,15,945.5,100.5,4.4,20.3,940.5,961.55,725.29
2018,6,9,10,30,952.0,102.0,4.5,20.5,969.0,992.08,745.34
2018,6,9,10,45,949.0,107.5,4.6,20.7,987.5,1014.69,760.05
2018,6,9,11,0,946.0,113.0,4.7,20.9,1006.0,1033.86,772.54
2018,6,9,11,15,867.5,166.0,4.9,20.95,993.0,1028.24,769.77
2018,6,9,11,30,789.0,219.0,5.1,21.0,980.0,1012.42,760.24
2018,6,9,11,45,816.0,203.5,5.25,21.05,994.0,1029.47,772.76
2018,6,9,12,0,843.0,188.0,5.4,21.1,1008.0,1043.59,783.17
2018,6,9,12,15,780.0,227.5,5.5,21.05,984.5,1023.78,770.5
2018,6,9,12,30,717.0,267.0,5.6,21.0,961.0,997.31,753.43
2018,6,9,12,45,552.0,346.5,5.7,20.9,877.5,907.47,687.64
2018,6,9,13,0,387.0,426.0,5.8,20.8,794.0,814.34,617.72
2018,6,9,13,15,401.0,414.0,5.85,20.6,789.5,809.08,615.97
2018,6,9,13,30,415.0,402.0,5.9,20.4,785.0,805.77,615.12
2018,6,9,13,45,366.5,406.0,6.0,20.25,737.5,751.05,575.68
2018,6,9,14,0,318.0,410.0,6.1,20.1,690.0,701.18,539.35
2018,6,9,14,15,368.5,377.0,6.1,19.8,691.0,701.7,542.85
2018,6,9,14,30,419.0,344.0,6.1,19.5,692.0,701.61,545.53
2018,6,9,14,45,379.0,337.0,6.1,19.2,641.0,643.34,502.68
2018,6,9,15,0,339.0,330.0,6.1,18.9,590.0,590.35,463.32
2018,6,9,15,15,408.5,287.5,6.1,18.9,584.0,586.66,462.97
2018,6,9,15,30,478.0,245.0,6.1,18.9,578.0,573.38,454.81
2018,6,9,15,45,520.0,212.5,6.05,18.1,552.0,545.24,435.39
2018,6,9,16,0,562.0,180.0,6.0,17.3,526.0,512.22,411.35
2018,6,9,16,15,559.5,163.5,5.95,16.85,484.0,465.85,374.71
2018,6,9,16,30,557.0,147.0,5.9,16.4,442.0,420.19,337.61
2018,6,9,16,45,572.0,126.5,5.85,15.9,403.0,376.35,300.88
2018,6,9,17,0,587.0,106.0,5.8,15.4,364.0,330.26,260.91
2018,6,9,17,15,596.0,90.0,5.6,14.9,323.5,284.45,219.7
2018,6,9,17,30,605.0,74.0,5.4,14.4,283.0,237.27,176.25
2018,6,9,17,45,502.5,73.0,5.25,13.95,227.0,178.88,126.97
2018,6,9,18,0,400.0,72.0,5.1,13.5,171.0,131.09,88.5
2018,6,9,18,15,347.0,59.5,4.9,13.0,131.5,89.8,55.84
2018,6,9,18,30,294.0,47.0,4.7,12.5,92.0,54.52,31.47
2018,6,9,18,45,211.5,34.0,4.5,12.05,60.5,26.12,16.73
2018,6,9,19,0,129.0,21.0,4.3,11.6,29.0,16.43,2.65
2018,6,9,19,15,64.5,10.5,4.25,11.25,14.5,10.32,0.0
2018,6,9,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,10,4,45,43.5,6.5,2.9,8.45,8.0,0.0,0.0
2018,6,10,5,0,87.0,13.0,3.0,8.6,16.0,12.78,0.0
2018,6,10,5,15,215.5,26.0,3.1,9.1,48.5,20.83,10.05
2018,6,10,5,30,344.0,39.0,3.2,9.6,81.0,36.35,21.3
2018,6,10,5,45,436.0,47.0,3.35,10.05,125.0,70.68,38.87
2018,6,10,6,0,528.0,55.0,3.5,10.5,169.0,115.53,70.06
2018,6,10,6,15,587.0,61.0,3.5,11.15,219.0,162.88,108.9
2018,6,10,6,30,646.0,67.0,3.5,11.8,269.0,216.75,155.68
2018,6,10,6,45,676.5,72.0,3.55,12.45,317.5,267.62,201.75
2018,6,10,7,0,707.0,77.0,3.6,13.1,366.0,322.47,250.66
2018,6,10,7,15,686.0,93.5,3.7,13.85,404.5,368.5,291.87
2018,6,10,7,30,665.0,110.0,3.8,14.6,443.0,412.69,329.86
2018,6,10,7,45,678.5,120.0,3.9,15.3,490.0,464.91,372.66
2018,6,10,8,0,692.0,130.0,4.0,16.0,537.0,517.49,414.36
2018,6,10,8,15,772.0,114.0,4.1,16.7,603.0,584.71,466.97
2018,6,10,8,30,852.0,98.0,4.2,17.4,669.0,656.54,521.83
2018,6,10,8,45,818.0,121.5,4.25,18.1,699.0,695.62,548.98
2018,6,10,9,0,784.0,145.0,4.3,18.8,729.0,729.04,571.05
2018,6,10,9,15,845.5,123.5,4.35,19.3,783.0,786.61,610.45
2018,6,10,9,30,907.0,102.0,4.4,19.8,837.0,844.2,649.03
2018,6,10,9,45,916.5,102.0,4.4,20.3,870.5,882.95,673.48
2018,6,10,10,0,926.0,102.0,4.4,20.8,904.0,919.51,696.24
2018,6,10,10,15,932.0,103.0,4.45,21.2,931.0,951.52,716.36
2018,6,10,10,30,938.0,104.0,4.5,21.6,958.0,980.78,734.52
2018,6,10,10,45,941.5,104.5,4.5,21.95,977.5,1004.24,748.45
2018,6,10,11,0,945.0,105.0,4.5,22.3,997.0,1024.57,760.28
2018,6,10,11,15,947.0,105.5,4.55,22.55,1009.0,1040.19,769.8
2018,6,10,11,30,949.0,106.0,4.6,22.8,1021.0,1052.45,777.19
2018,6,10,11,45,950.0,106.0,4.65,23.05,1026.0,1059.81,781.46
2018,6,10,12,0,951.0,106.0,4.7,23.3,1031.0,1063.73,783.59
2018,6,10,12,15,950.0,105.0,4.75,23.35,1027.5,1061.18,782.2
2018,6,10,12,30,949.0,104.0,4.8,23.4,1024.0,1055.18,778.68
2018,6,10,12,45,947.0,104.0,4.85,23.45,1014.0,1045.77,773.01
2018,6,10,13,0,945.0,104.0,4.9,23.5,1004.0,1032.98,765.19
2018,6,10,13,15,941.0,103.0,4.95,23.4,985.5,1013.93,753.69
2018,6,10,13,30,937.0,102.0,5.0,23.3,967.0,991.69,740.09
2018,6,10,13,45,931.5,101.5,5.05,23.2,942.5,965.51,723.79
2018,6,10,14,0,926.0,101.0,5.1,23.1,918.0,936.45,705.46
2018,6,10,14,15,919.5,99.5,5.1,22.9,887.0,902.79,683.79
2018,6,10,14,30,913.0,98.0,5.1,22.7,856.0,866.64,660.26
2018,6,10,14,45,904.0,96.5,5.1,22.5,819.0,826.17,633.48
2018,6,10,15,0,895.0,95.0,5.1,22.3,782.0,783.77,605.07
2018,6,10,15,15,883.5,93.5,5.1,22.3,740.5,737.83,573.33
2018,6,10,15,30,872.0,92.0,5.1,22.3,699.0,690.59,540.3
2018,6,10,15,45,857.0,89.0,5.1,21.65,652.5,638.57,502.71
2018,6,10,16,0,842.0,86.0,5.1,21.0,606.0,586.07,463.24
2018,6,10,16,15,822.5,83.0,5.1,20.55,556.5,530.8,420.05
2018,6,10,16,30,803.0,80.0,5.1,20.1,507.0,475.88,375.79
2018,6,10,16,45,777.5,77.0,5.05,19.65,456.0,419.1,328.67
2018,6,10,17,0,752.0,74.0,5.0,19.2,405.0,363.99,281.56
2018,6,10,17,15,716.5,70.0,4.9,18.65,353.5,306.52,231.67
2018,6,10,17,30,681.0,66.0,4.8,18.1,302.0,252.34,183.73
2018,6,10,17,45,630.0,61.0,4.7,17.5,251.5,196.0,134.63
2018,6,10,18,0,579.0,56.0,4.6,16.9,201.0,146.29,92.34
2018,6,10,18,15,503.5,49.0,4.4,16.25,154.5,97.7,55.03
2018,6,10,18,30,428.0,42.0,4.2,15.6,108.0,57.65,29.48
2018,6,10,18,45,307.5,32.5,3.95,14.95,71.0,25.09,15.68
2018,6,10,19,0,187.0,23.0,3.7,14.3,34.0,18.1,4.03
2018,6,10,19,15,93.5,11.5,3.6,13.9,17.0,11.3,0.0
2018,6,10,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.0,2.35,10.0,8.5,0.0,0.0
2018,6,11,5,0,116.0,14.0,2.4,10.1,17.0,13.76,0.0
2018,6,11,5,15,255.5,24.5,2.45,10.6,50.0,19.32,8.86
2018,6,11,5,30,395.0,35.0,2.5,11.1,83.0,33.01,17.95
2018,6,11,5,45,482.5,41.5,2.5,11.55,127.0,68.52,35.16
2018,6,11,6,0,570.0,48.0,2.5,12.0,171.0,113.95,66.44
2018,6,11,6,15,624.5,53.0,2.55,12.65,220.5,163.13,106.8
2018,6,11,6,30,679.0,58.0,2.6,13.3,270.0,216.83,153.44
2018,6,11,6,45,716.5,61.5,2.6,13.95,321.5,269.89,200.93
2018,6,11,7,0,754.0,65.0,2.6,14.6,373.0,326.61,250.97
2018,6,11,7,15,781.5,68.5,2.65,15.3,425.0,382.71,299.58
2018,6,11,7,30,809.0,72.0,2.7,16.0,477.0,440.87,348.32
2018,6,11,7,45,829.5,74.5,2.7,16.75,527.0,496.62,393.45
2018,6,11,8,0,850.0,77.0,2.7,17.5,577.0,552.51,437.09
2018,6,11,8,15,865.5,79.5,2.75,18.25,624.5,605.85,477.46
2018,6,11,8,30,881.0,82.0,2.8,19.0,672.0,658.91,516.31
2018,6,11,8,45,892.5,83.5,2.85,19.7,715.0,707.62,549.56
2018,6,11,9,0,904.0,85.0,2.9,20.4,758.0,755.18,580.6
2018,6,11,9,15,905.0,91.5,2.9,21.1,795.0,798.27,607.7
2018,6,11,9,30,906.0,98.0,2.9,21.8,832.0,838.94,632.7
2018,6,11,9,45,902.5,106.0,2.95,22.45,862.0,874.75,654.47
2018,6,11,10,0,899.0,114.0,3.0,23.1,892.0,907.56,674.04
2018,6,11,10,15,906.0,115.0,3.05,23.75,919.5,939.76,693.03
2018,6,11,10,30,913.0,116.0,3.1,24.4,947.0,969.34,710.13
2018,6,11,10,45,917.0,117.0,3.1,25.05,967.0,993.29,723.07
2018,6,11,11,0,921.0,118.0,3.1,25.7,987.0,1014.2,734.01
2018,6,11,11,15,924.0,118.0,3.15,26.05,999.5,1029.99,742.96
2018,6,11,11,30,927.0,118.0,3.2,26.4,1012.0,1042.54,749.93
2018,6,11,11,45,928.5,118.5,3.25,26.75,1018.0,1050.78,754.25
2018,6,11,12,0,930.0,119.0,3.3,27.1,1024.0,1055.68,756.57
2018,6,11,12,15,933.5,116.0,3.35,27.25,1022.5,1055.7,756.51
2018,6,11,12,30,937.0,113.0,3.4,27.4,1021.0,1052.31,754.43
2018,6,11,12,45,941.0,109.0,3.45,27.6,1013.0,1044.96,749.8
2018,6,11,13,0,945.0,105.0,3.5,27.8,1005.0,1034.12,743.05
2018,6,11,13,15,942.5,104.5,3.55,27.85,988.5,1017.07,732.86
2018,6,11,13,30,940.0,104.0,3.6,27.9,972.0,996.78,720.65
2018,6,11,13,45,935.5,102.5,3.6,27.9,947.5,970.5,704.36
2018,6,11,14,0,931.0,101.0,3.6,27.9,923.0,941.28,686.17
2018,6,11,14,15,924.5,99.5,3.65,27.85,892.0,907.53,665.35
2018,6,11,14,30,918.0,98.0,3.7,27.8,861.0,871.27,642.69
2018,6,11,14,45,909.0,97.0,3.75,27.7,824.5,831.18,617.36
2018,6,11,15,0,900.0,96.0,3.8,27.6,788.0,789.14,590.4
2018,6,11,15,15,888.5,94.0,3.8,27.6,746.0,742.53,559.51
2018,6,11,15,30,877.0,92.0,3.8,27.6,704.0,694.62,527.34
2018,6,11,15,45,862.5,90.0,3.85,27.15,658.0,643.74,491.82
2018,6,11,16,0,848.0,88.0,3.9,26.7,612.0,592.3,454.36
2018,6,11,16,15,828.5,85.0,3.9,26.3,562.5,536.78,412.48
2018,6,11,16,30,809.0,82.0,3.9,25.9,513.0,481.56,369.52
2018,6,11,16,45,783.0,79.0,3.9,25.5,461.5,424.25,323.61
2018,6,11,17,0,757.0,76.0,3.9,25.1,410.0,368.65,277.64
2018,6,11,17,15,721.5,72.0,3.7,24.45,358.0,310.89,229.08
2018,6,11,17,30,686.0,68.0,3.5,23.8,306.0,256.42,182.31
2018,6,11,17,45,635.0,62.5,3.35,23.1,255.0,199.24,133.9
2018,6,11,18,0,584.0,57.0,3.2,22.4,204.0,148.72,92.0
2018,6,11,18,15,508.0,50.5,2.85,21.4,157.5,100.19,55.65
2018,6,11,18,30,432.0,44.0,2.5,20.4,111.0,60.28,30.73
2018,6,11,18,45,313.5,34.5,2.15,19.45,74.0,26.97,16.95
2018,6,11,19,0,195.0,25.0,1.8,18.5,37.0,19.77,5.34
2018,6,11,19,15,101.5,13.5,1.7,18.05,19.5,13.27,0.0
2018,6,11,19,30,8.0,2.0,1.6,17.6,2.0,0.0,0.0
2018,6,11,19,45,4.0,1.0,1.55,17.15,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
