Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,22,4,45,62.0,7.0,0.85,12.55,8.5,0.0,0.0
2018,6,22,5,0,124.0,14.0,0.8,12.9,17.0,13.76,0.0
2018,6,22,5,15,273.5,24.5,0.85,13.7,50.5,19.58,8.19
2018,6,22,5,30,423.0,35.0,0.9,14.5,84.0,30.41,20.61
2018,6,22,5,45,514.5,42.0,0.9,15.3,130.5,67.48,33.54
2018,6,22,6,0,606.0,49.0,0.9,16.1,177.0,114.94,64.65
2018,6,22,6,15,663.0,53.5,0.9,16.9,228.5,165.71,104.73
2018,6,22,6,30,720.0,58.0,0.9,17.7,280.0,221.19,151.27
2018,6,22,6,45,758.5,62.5,0.9,18.5,334.0,277.48,199.78
2018,6,22,7,0,797.0,67.0,0.9,19.3,388.0,337.56,250.58
2018,6,22,7,15,824.5,70.0,1.05,20.35,441.5,395.33,298.69
2018,6,22,7,30,852.0,73.0,1.2,21.4,495.0,455.77,347.23
2018,6,22,7,45,872.5,75.5,1.3,22.45,547.0,513.1,391.57
2018,6,22,8,0,893.0,78.0,1.4,23.5,599.0,571.13,434.75
2018,6,22,8,15,908.5,80.0,1.5,24.5,648.0,626.11,474.26
2018,6,22,8,30,924.0,82.0,1.6,25.5,697.0,680.76,512.16
2018,6,22,8,45,935.5,84.0,1.75,26.5,742.0,732.04,545.65
2018,6,22,9,0,947.0,86.0,1.9,27.5,787.0,782.11,576.69
2018,6,22,9,15,954.0,89.0,1.95,28.1,827.0,828.25,604.7
2018,6,22,9,30,961.0,92.0,2.0,28.7,867.0,872.35,630.95
2018,6,22,9,45,965.5,94.5,2.0,29.3,900.5,911.58,653.22
2018,6,22,10,0,970.0,97.0,2.0,29.9,934.0,948.19,673.54
2018,6,22,10,15,974.5,98.0,2.05,30.25,961.5,980.5,692.18
2018,6,22,10,30,979.0,99.0,2.1,30.6,989.0,1009.86,708.92
2018,6,22,10,45,982.5,100.0,2.15,30.9,1010.0,1035.19,723.29
2018,6,22,11,0,986.0,101.0,2.2,31.2,1031.0,1057.28,735.7
2018,6,22,11,15,988.5,101.0,2.25,31.4,1044.0,1074.01,745.21
2018,6,22,11,30,991.0,101.0,2.3,31.6,1057.0,1087.27,752.74
2018,6,22,11,45,991.0,101.5,2.4,31.75,1062.5,1095.02,757.79
2018,6,22,12,0,991.0,102.0,2.5,31.9,1068.0,1099.17,760.79
2018,6,22,12,15,990.0,102.0,2.6,31.95,1065.5,1098.23,761.13
2018,6,22,12,30,989.0,102.0,2.7,32.0,1063.0,1093.7,759.41
2018,6,22,12,45,985.5,103.0,2.8,32.05,1052.5,1084.14,754.69
2018,6,22,13,0,982.0,104.0,2.9,32.1,1042.0,1071.09,747.91
2018,6,22,13,15,979.0,103.0,3.0,32.0,1024.5,1053.07,738.54
2018,6,22,13,30,976.0,102.0,3.1,31.9,1007.0,1031.7,727.07
2018,6,22,13,45,971.5,100.5,3.15,31.85,982.5,1005.19,711.78
2018,6,22,14,0,967.0,99.0,3.2,31.8,958.0,975.6,694.49
2018,6,22,14,15,960.5,98.0,3.25,31.6,926.5,941.86,674.84
2018,6,22,14,30,954.0,97.0,3.3,31.4,895.0,905.47,653.3
2018,6,22,14,45,945.5,95.5,3.4,31.15,858.0,864.5,628.91
2018,6,22,15,0,937.0,94.0,3.5,30.9,821.0,821.42,602.71
2018,6,22,15,15,926.0,92.5,3.5,30.9,778.5,774.6,572.52
2018,6,22,15,30,915.0,91.0,3.5,30.9,736.0,726.31,540.96
2018,6,22,15,45,900.0,88.5,3.6,30.25,688.5,673.21,506.02
2018,6,22,16,0,885.0,86.0,3.7,29.6,641.0,619.49,468.41
2018,6,22,16,15,866.0,83.5,3.7,29.15,590.5,563.23,426.98
2018,6,22,16,30,847.0,81.0,3.7,28.7,540.0,506.93,384.16
2018,6,22,16,45,822.5,78.0,3.7,28.25,487.5,448.37,338.23
2018,6,22,17,0,798.0,75.0,3.7,27.8,435.0,391.27,291.93
2018,6,22,17,15,764.5,71.5,3.6,27.05,382.0,332.34,243.25
2018,6,22,17,30,731.0,68.0,3.5,26.3,329.0,276.39,195.84
2018,6,22,17,45,683.0,63.0,3.35,25.55,276.5,218.85,147.3
2018,6,22,18,0,635.0,58.0,3.2,24.8,224.0,164.92,102.49
2018,6,22,18,15,562.5,51.5,2.8,23.75,175.0,113.22,63.1
2018,6,22,18,30,490.0,45.0,2.4,22.7,126.0,69.71,34.79
2018,6,22,18,45,374.0,36.5,2.05,21.65,86.0,32.2,21.4
2018,6,22,19,0,258.0,28.0,1.7,20.6,46.0,23.12,10.58
2018,6,22,19,15,136.5,15.0,1.6,20.1,24.0,14.74,0.0
2018,6,22,19,30,15.0,2.0,1.5,19.6,2.0,0.0,0.0
2018,6,22,19,45,7.5,1.0,1.4,19.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,23,4,45,52.5,6.5,0.55,16.45,8.0,0.0,0.0
2018,6,23,5,0,105.0,13.0,0.5,16.6,16.0,12.78,0.0
2018,6,23,5,15,246.0,24.5,0.5,17.25,48.5,19.63,7.88
2018,6,23,5,30,387.0,36.0,0.5,17.9,81.0,30.76,20.59
2018,6,23,5,45,479.5,43.0,0.5,18.55,126.0,65.8,32.98
2018,6,23,6,0,572.0,50.0,0.5,19.2,171.0,111.34,62.29
2018,6,23,6,15,630.0,55.5,0.55,19.95,221.5,159.91,99.92
2018,6,23,6,30,688.0,61.0,0.6,20.7,272.0,216.16,146.22
2018,6,23,6,45,728.5,64.0,0.65,21.5,324.5,269.77,191.71
2018,6,23,7,0,769.0,67.0,0.7,22.3,377.0,327.38,239.86
2018,6,23,7,15,798.0,70.5,0.85,23.3,430.0,384.72,286.96
2018,6,23,7,30,827.0,74.0,1.0,24.3,483.0,444.28,334.23
2018,6,23,7,45,848.5,76.0,1.2,25.3,534.0,500.96,378.11
2018,6,23,8,0,870.0,78.0,1.4,26.3,585.0,557.85,420.67
2018,6,23,8,15,886.0,80.0,1.5,27.05,633.5,612.03,459.76
2018,6,23,8,30,902.0,82.0,1.6,27.8,682.0,665.96,497.42
2018,6,23,8,45,915.0,83.0,1.75,28.6,726.5,716.32,530.63
2018,6,23,9,0,928.0,84.0,1.9,29.4,771.0,765.63,561.52
2018,6,23,9,15,938.5,85.5,2.0,29.8,811.5,812.22,590.66
2018,6,23,9,30,949.0,87.0,2.1,30.2,852.0,857.08,618.33
2018,6,23,9,45,958.0,86.5,2.2,30.65,886.0,896.67,642.19
2018,6,23,10,0,967.0,86.0,2.3,31.1,920.0,933.95,664.42
2018,6,23,10,15,972.0,87.0,2.35,31.3,947.5,966.67,683.82
2018,6,23,10,30,977.0,88.0,2.4,31.5,975.0,996.49,701.37
2018,6,23,10,45,980.5,88.5,2.5,31.75,995.5,1021.32,716.15
2018,6,23,11,0,984.0,89.0,2.6,32.0,1016.0,1042.92,728.99
2018,6,23,11,15,985.0,89.5,2.65,32.05,1028.5,1058.72,738.42
2018,6,23,11,30,986.0,90.0,2.7,32.1,1041.0,1071.02,745.85
2018,6,23,11,45,986.5,90.0,2.8,32.2,1046.5,1078.78,750.96
2018,6,23,12,0,987.0,90.0,2.9,32.3,1052.0,1082.98,754.0
2018,6,23,12,15,985.5,91.0,3.0,32.25,1050.0,1082.6,754.83
2018,6,23,12,30,984.0,92.0,3.1,32.2,1048.0,1078.66,753.57
2018,6,23,12,45,980.5,93.0,3.15,32.15,1038.0,1069.18,748.55
2018,6,23,13,0,977.0,94.0,3.2,32.1,1028.0,1056.23,741.49
2018,6,23,13,15,973.0,93.5,3.3,31.95,1010.0,1037.87,731.82
2018,6,23,13,30,969.0,93.0,3.4,31.8,992.0,1016.2,720.07
2018,6,23,13,45,964.0,92.0,3.5,31.6,967.5,989.92,705.46
2018,6,23,14,0,959.0,91.0,3.6,31.4,943.0,960.61,688.8
2018,6,23,14,15,952.5,90.5,3.65,31.2,912.5,927.64,669.31
2018,6,23,14,30,946.0,90.0,3.7,31.0,882.0,892.05,647.93
2018,6,23,14,45,937.5,88.5,3.75,30.75,845.0,851.39,623.07
2018,6,23,15,0,929.0,87.0,3.8,30.5,808.0,808.64,596.5
2018,6,23,15,15,918.5,85.5,3.8,30.5,766.5,762.54,566.49
2018,6,23,15,30,908.0,84.0,3.8,30.5,725.0,714.96,535.09
2018,6,23,15,45,894.0,82.0,3.8,29.8,678.5,663.35,500.87
2018,6,23,16,0,880.0,80.0,3.8,29.1,632.0,611.05,463.81
2018,6,23,16,15,861.0,78.0,3.75,28.65,582.0,555.56,422.59
2018,6,23,16,30,842.0,76.0,3.7,28.2,532.0,500.4,380.31
2018,6,23,16,45,818.5,73.0,3.65,27.7,480.5,442.17,334.47
2018,6,23,17,0,795.0,70.0,3.6,27.2,429.0,385.71,288.5
2018,6,23,17,15,762.5,66.5,3.45,26.5,376.5,327.29,239.96
2018,6,23,17,30,730.0,63.0,3.3,25.8,324.0,271.74,192.65
2018,6,23,17,45,684.0,58.5,3.15,25.1,272.5,215.19,144.66
2018,6,23,18,0,638.0,54.0,3.0,24.4,221.0,163.52,101.43
2018,6,23,18,15,569.0,48.0,2.75,23.45,173.0,111.13,61.21
2018,6,23,18,30,500.0,42.0,2.5,22.5,125.0,67.89,32.92
2018,6,23,18,45,389.0,34.0,2.25,21.55,85.5,30.2,15.93
2018,6,23,19,0,278.0,26.0,2.0,20.6,46.0,20.98,9.18
2018,6,23,19,15,148.5,14.0,1.85,20.05,24.0,13.76,0.0
2018,6,23,19,30,19.0,2.0,1.7,19.5,2.0,0.0,0.0
2018,6,23,19,45,9.5,1.0,1.6,18.9,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.5,1.65,13.95,7.5,0.0,0.0
2018,6,24,5,0,99.0,13.0,1.8,14.2,15.0,12.78,0.0
2018,6,24,5,15,224.5,24.5,1.95,14.65,45.5,19.68,7.81
2018,6,24,5,30,350.0,36.0,2.1,15.1,76.0,30.2,20.3
2018,6,24,5,45,432.0,44.5,2.2,15.6,118.5,63.9,33.5
2018,6,24,6,0,514.0,53.0,2.3,16.1,161.0,106.91,62.08
2018,6,24,6,15,569.0,60.0,2.35,16.7,209.5,153.11,98.69
2018,6,24,6,30,624.0,67.0,2.4,17.3,258.0,205.41,142.88
2018,6,24,6,45,661.0,73.0,2.45,17.9,308.5,257.55,188.49
2018,6,24,7,0,698.0,79.0,2.5,18.5,359.0,313.39,236.82
2018,6,24,7,15,725.5,83.5,2.45,19.15,409.5,368.46,283.58
2018,6,24,7,30,753.0,88.0,2.4,19.8,460.0,424.57,329.73
2018,6,24,7,45,774.0,92.0,2.35,20.4,509.5,478.84,373.03
2018,6,24,8,0,795.0,96.0,2.3,21.0,559.0,534.06,415.49
2018,6,24,8,15,811.5,99.5,2.25,21.55,606.0,586.78,454.69
2018,6,24,8,30,828.0,103.0,2.2,22.1,653.0,639.46,492.51
2018,6,24,8,45,840.5,105.5,2.15,22.7,696.0,687.11,525.44
2018,6,24,9,0,853.0,108.0,2.1,23.3,739.0,734.51,555.41
2018,6,24,9,15,864.5,109.5,2.15,23.8,778.0,778.97,583.67
2018,6,24,9,30,876.0,111.0,2.2,24.3,817.0,821.96,610.55
2018,6,24,9,45,885.5,112.0,2.2,24.8,851.0,861.07,634.07
2018,6,24,10,0,895.0,113.0,2.2,25.3,885.0,898.12,655.94
2018,6,24,10,15,901.5,114.0,2.2,25.75,912.0,930.21,674.47
2018,6,24,10,30,908.0,115.0,2.2,26.2,939.0,959.69,691.2
2018,6,24,10,45,913.0,115.5,2.2,26.65,960.0,984.5,704.84
2018,6,24,11,0,918.0,116.0,2.2,27.1,981.0,1006.35,716.6
2018,6,24,11,15,921.0,116.5,2.25,27.4,994.5,1023.18,726.19
2018,6,24,11,30,924.0,117.0,2.3,27.7,1008.0,1036.78,733.89
2018,6,24,11,45,926.0,117.0,2.35,27.95,1014.5,1045.62,738.85
2018,6,24,12,0,928.0,117.0,2.4,28.2,1021.0,1051.12,741.89
2018,6,24,12,15,927.0,117.5,2.45,28.3,1019.0,1050.77,741.86
2018,6,24,12,30,926.0,118.0,2.5,28.4,1017.0,1047.07,739.9
2018,6,24,12,45,922.5,119.0,2.55,28.5,1007.5,1038.06,734.75
2018,6,24,13,0,919.0,120.0,2.6,28.6,998.0,1025.78,727.67
2018,6,24,13,15,915.5,119.0,2.65,28.55,981.0,1008.3,717.81
2018,6,24,13,30,912.0,118.0,2.7,28.5,964.0,987.69,706.03
2018,6,24,13,45,907.0,117.0,2.75,28.45,940.5,962.68,691.42
2018,6,24,14,0,902.0,116.0,2.8,28.4,917.0,934.82,674.93
2018,6,24,14,15,895.0,114.5,2.85,28.25,887.0,902.02,655.39
2018,6,24,14,30,888.0,113.0,2.9,28.1,857.0,866.8,634.08
2018,6,24,14,45,878.5,111.5,2.95,27.9,821.0,827.32,609.8
2018,6,24,15,0,869.0,110.0,3.0,27.7,785.0,785.96,583.95
2018,6,24,15,15,857.0,107.5,3.0,27.7,743.5,740.11,553.94
2018,6,24,15,30,845.0,105.0,3.0,27.7,702.0,693.04,522.72
2018,6,24,15,45,830.0,102.0,3.1,27.1,656.5,643.2,488.81
2018,6,24,16,0,815.0,99.0,3.2,26.5,611.0,591.91,452.48
2018,6,24,16,15,795.0,96.0,3.25,26.05,562.5,537.66,412.28
2018,6,24,16,30,775.0,93.0,3.3,25.6,514.0,483.96,371.16
2018,6,24,16,45,749.5,89.0,3.35,25.1,463.5,427.61,326.75
2018,6,24,17,0,724.0,85.0,3.4,24.6,413.0,372.92,282.19
2018,6,24,17,15,689.5,80.0,3.4,23.9,361.5,314.96,234.13
2018,6,24,17,30,655.0,75.0,3.4,23.2,310.0,261.13,188.32
2018,6,24,17,45,607.0,69.0,3.45,22.45,260.0,206.58,142.07
2018,6,24,18,0,559.0,63.0,3.5,21.7,210.0,157.15,100.7
2018,6,24,18,15,489.5,55.0,3.4,20.85,163.5,108.52,63.13
2018,6,24,18,30,420.0,47.0,3.3,20.0,117.0,67.74,35.81
2018,6,24,18,45,318.5,36.5,3.25,19.2,79.5,32.16,18.04
2018,6,24,19,0,217.0,26.0,3.2,18.4,42.0,20.93,9.35
2018,6,24,19,15,115.0,14.0,3.1,17.85,22.0,13.76,0.0
2018,6,24,19,30,13.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,24,19,45,6.5,1.0,2.95,16.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,25,4,45,34.5,5.5,1.8,13.1,6.5,0.0,0.0
2018,6,25,5,0,69.0,11.0,1.9,13.2,13.0,10.81,0.0
2018,6,25,5,15,174.5,24.5,2.0,13.6,41.5,19.18,7.3
2018,6,25,5,30,280.0,38.0,2.1,14.0,70.0,30.75,20.85
2018,6,25,5,45,364.0,48.5,2.2,14.35,111.5,63.27,35.52
2018,6,25,6,0,448.0,59.0,2.3,14.7,153.0,104.54,63.31
2018,6,25,6,15,507.5,67.5,2.3,15.2,201.0,149.21,98.56
2018,6,25,6,30,567.0,76.0,2.3,15.7,249.0,200.52,141.66
2018,6,25,6,45,610.0,81.5,2.3,16.2,299.0,250.75,185.42
2018,6,25,7,0,653.0,87.0,2.3,16.7,349.0,305.36,232.6
2018,6,25,7,15,685.0,92.0,2.3,17.2,400.0,359.32,278.67
2018,6,25,7,30,717.0,97.0,2.3,17.7,451.0,415.97,325.62
2018,6,25,7,45,741.5,101.0,2.25,18.25,500.5,471.03,369.78
2018,6,25,8,0,766.0,105.0,2.2,18.8,550.0,526.58,412.82
2018,6,25,8,15,785.5,108.0,2.2,19.4,597.5,579.22,452.38
2018,6,25,8,30,805.0,111.0,2.2,20.0,645.0,632.17,490.9
2018,6,25,8,45,820.5,113.0,2.15,20.6,689.0,681.39,525.28
2018,6,25,9,0,836.0,115.0,2.1,21.2,733.0,730.01,556.84
2018,6,25,9,15,850.0,115.5,2.15,21.75,772.5,773.33,584.48
2018,6,25,9,30,864.0,116.0,2.2,22.3,812.0,816.84,611.89
2018,6,25,9,45,876.5,116.0,2.2,22.9,847.0,857.1,636.18
2018,6,25,10,0,889.0,116.0,2.2,23.5,882.0,895.52,658.91
2018,6,25,10,15,895.5,117.0,2.3,23.95,909.5,927.49,678.45
2018,6,25,10,30,902.0,118.0,2.4,24.4,937.0,956.87,696.28
2018,6,25,10,45,907.5,118.5,2.5,24.85,958.0,982.07,711.36
2018,6,25,11,0,913.0,119.0,2.6,25.3,979.0,1004.35,724.57
2018,6,25,11,15,916.5,119.0,2.7,25.55,992.5,1021.13,734.89
2018,6,25,11,30,920.0,119.0,2.8,25.8,1006.0,1034.73,743.28
2018,6,25,11,45,922.0,119.0,2.95,26.05,1012.5,1043.58,749.21
2018,6,25,12,0,924.0,119.0,3.1,26.3,1019.0,1049.12,753.13
2018,6,25,12,15,928.0,116.5,3.2,26.4,1019.0,1050.82,754.72
2018,6,25,12,30,932.0,114.0,3.3,26.5,1019.0,1049.15,754.27
2018,6,25,12,45,936.0,109.5,3.45,26.6,1011.5,1042.04,750.84
2018,6,25,13,0,940.0,105.0,3.6,26.7,1004.0,1031.46,745.24
2018,6,25,13,15,937.0,105.0,3.65,26.65,988.0,1015.2,735.74
2018,6,25,13,30,934.0,105.0,3.7,26.6,972.0,995.73,724.21
2018,6,25,13,45,930.0,103.5,3.8,26.6,948.5,970.7,709.23
2018,6,25,14,0,926.0,102.0,3.9,26.6,925.0,942.71,692.24
2018,6,25,14,15,919.5,101.0,3.9,26.4,895.0,910.22,672.12
2018,6,25,14,30,913.0,100.0,3.9,26.2,865.0,875.21,650.19
2018,6,25,14,45,905.5,97.5,3.95,26.05,829.0,835.52,625.0
2018,6,25,15,0,898.0,95.0,4.0,25.9,793.0,793.75,598.09
2018,6,25,15,15,887.0,93.5,4.0,25.9,752.0,748.54,567.91
2018,6,25,15,30,876.0,92.0,4.0,25.9,711.0,701.94,536.41
2018,6,25,15,45,863.0,89.5,4.0,25.35,666.0,651.9,501.83
2018,6,25,16,0,850.0,87.0,4.0,24.8,621.0,601.14,464.8
2018,6,25,16,15,833.0,84.0,3.95,24.45,572.5,547.19,423.79
2018,6,25,16,30,816.0,81.0,3.9,24.1,524.0,493.07,381.41
2018,6,25,16,45,793.0,77.5,3.85,23.7,473.5,436.27,335.76
2018,6,25,17,0,770.0,74.0,3.8,23.3,423.0,380.82,289.77
2018,6,25,17,15,739.0,70.0,3.7,22.8,371.5,323.71,241.41
2018,6,25,17,30,708.0,66.0,3.6,22.3,320.0,269.33,194.28
2018,6,25,17,45,663.5,61.0,3.55,21.8,269.5,213.79,146.38
2018,6,25,18,0,619.0,56.0,3.5,21.3,219.0,161.53,102.01
2018,6,25,18,15,552.0,49.5,3.35,20.6,171.5,111.25,62.76
2018,6,25,18,30,485.0,43.0,3.2,19.9,124.0,68.51,34.16
2018,6,25,18,45,379.0,34.5,3.05,19.2,85.0,31.09,16.59
2018,6,25,19,0,273.0,26.0,2.9,18.5,46.0,20.92,9.4
2018,6,25,19,15,146.0,14.0,2.85,18.0,24.0,13.76,0.0
2018,6,25,19,30,19.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,25,19,45,9.5,1.0,2.75,17.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.0,1.65,11.9,7.0,0.0,0.0
2018,6,26,5,0,90.0,12.0,1.8,12.2,14.0,11.8,0.0
2018,6,26,5,15,207.5,23.5,1.8,12.75,43.0,18.78,6.82
2018,6,26,5,30,325.0,35.0,1.8,13.3,72.0,28.44,18.9
2018,6,26,5,45,437.0,43.0,1.8,13.8,118.5,61.91,32.17
2018,6,26,6,0,549.0,51.0,1.8,14.3,165.0,108.01,61.96
2018,6,26,6,15,628.5,53.5,1.8,15.1,218.5,157.38,100.14
2018,6,26,6,30,708.0,56.0,1.8,15.9,272.0,213.89,147.17
2018,6,26,6,45,748.0,60.0,1.75,16.7,325.5,269.35,195.76
2018,6,26,7,0,788.0,64.0,1.7,17.5,379.0,328.77,247.03
2018,6,26,7,15,816.0,66.5,1.7,18.3,432.0,385.71,295.41
2018,6,26,7,30,844.0,69.0,1.7,19.1,485.0,445.44,344.28
2018,6,26,7,45,864.5,71.5,1.7,19.9,536.5,502.36,389.27
2018,6,26,8,0,885.0,74.0,1.7,20.7,588.0,560.02,433.05
2018,6,26,8,15,900.5,76.0,1.75,21.45,636.5,614.67,473.34
2018,6,26,8,30,916.0,78.0,1.8,22.2,685.0,669.02,512.03
2018,6,26,8,45,927.5,79.5,1.85,22.95,729.5,719.55,545.54
2018,6,26,9,0,939.0,81.0,1.9,23.7,774.0,768.89,576.53
2018,6,26,9,15,946.5,83.5,2.05,24.35,813.5,814.74,605.65
2018,6,26,9,30,954.0,86.0,2.2,25.0,853.0,858.61,633.11
2018,6,26,9,45,959.5,88.0,2.3,25.6,887.0,898.1,657.08
2018,6,26,10,0,965.0,90.0,2.4,26.2,921.0,935.07,679.2
2018,6,26,10,15,970.0,91.0,2.5,26.7,948.5,967.87,698.74
2018,6,26,10,30,975.0,92.0,2.6,27.2,976.0,997.78,716.35
2018,6,26,10,45,978.5,92.5,2.7,27.7,997.0,1022.73,730.76
2018,6,26,11,0,982.0,93.0,2.8,28.2,1018.0,1044.44,743.15
2018,6,26,11,15,983.5,93.5,2.95,28.4,1031.0,1060.85,753.61
2018,6,26,11,30,985.0,94.0,3.1,28.6,1044.0,1073.79,762.0
2018,6,26,11,45,986.0,94.5,3.25,28.8,1050.0,1082.7,767.96
2018,6,26,12,0,987.0,95.0,3.4,29.0,1056.0,1088.05,771.78
2018,6,26,12,15,987.0,94.5,3.55,29.0,1054.5,1087.81,772.8
2018,6,26,12,30,987.0,94.0,3.7,29.0,1053.0,1083.98,771.67
2018,6,26,12,45,986.0,93.5,3.85,29.0,1044.0,1075.58,767.71
2018,6,26,13,0,985.0,93.0,4.0,29.0,1035.0,1063.64,761.55
2018,6,26,13,15,982.5,92.5,4.1,28.85,1018.5,1046.74,752.37
2018,6,26,13,30,980.0,92.0,4.2,28.7,1002.0,1026.47,741.03
2018,6,26,13,45,975.5,91.5,4.25,28.6,978.0,1001.04,725.88
2018,6,26,14,0,971.0,91.0,4.3,28.5,954.0,972.53,708.69
2018,6,26,14,15,965.5,90.0,4.35,28.2,924.0,939.7,689.1
2018,6,26,14,30,960.0,89.0,4.4,27.9,894.0,904.14,667.52
2018,6,26,14,45,952.5,87.5,4.4,27.65,857.0,863.9,642.2
2018,6,26,15,0,945.0,86.0,4.4,27.4,820.0,821.44,615.1
2018,6,26,15,15,934.5,84.5,4.4,27.4,778.0,774.78,584.17
2018,6,26,15,30,924.0,83.0,4.4,27.4,736.0,726.58,551.82
2018,6,26,15,45,911.5,81.0,4.4,26.7,690.0,675.27,517.43
2018,6,26,16,0,899.0,79.0,4.4,26.0,644.0,623.09,479.84
2018,6,26,16,15,883.5,76.0,4.35,25.5,594.5,567.63,438.12
2018,6,26,16,30,868.0,73.0,4.3,25.0,545.0,512.11,394.98
2018,6,26,16,45,847.5,70.0,4.25,24.5,493.5,454.52,348.83
2018,6,26,17,0,827.0,67.0,4.2,24.0,442.0,397.06,301.28
2018,6,26,17,15,797.0,64.0,4.1,23.3,389.0,338.23,251.55
2018,6,26,17,30,767.0,61.0,4.0,22.6,336.0,281.95,202.73
2018,6,26,17,45,724.5,56.0,3.9,21.95,283.5,223.6,152.21
2018,6,26,18,0,682.0,51.0,3.8,21.3,231.0,169.7,106.13
2018,6,26,18,15,610.0,46.0,3.6,20.5,181.0,116.87,64.92
2018,6,26,18,30,538.0,41.0,3.4,19.7,131.0,70.46,33.9
2018,6,26,18,45,398.0,33.5,3.2,18.9,88.0,30.58,15.91
2018,6,26,19,0,258.0,26.0,3.0,18.1,45.0,20.9,9.45
2018,6,26,19,15,139.5,14.0,2.95,17.55,23.5,13.76,0.0
2018,6,26,19,30,21.0,2.0,2.9,17.0,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,16.5,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,45,39.5,5.5,2.25,11.1,6.5,0.0,0.0
2018,6,27,5,0,79.0,11.0,2.3,11.2,13.0,10.81,0.0
2018,6,27,5,15,188.5,23.5,2.3,11.6,41.0,18.39,6.32
2018,6,27,5,30,298.0,36.0,2.3,12.0,69.0,29.02,19.49
2018,6,27,5,45,412.5,44.5,2.25,12.35,115.5,61.47,32.93
2018,6,27,6,0,527.0,53.0,2.2,12.7,162.0,106.85,62.37
2018,6,27,6,15,623.0,55.0,2.15,13.35,218.5,155.83,99.78
2018,6,27,6,30,719.0,57.0,2.1,14.0,275.0,216.65,150.15
2018,6,27,6,45,760.0,59.5,2.0,14.7,328.5,271.51,198.76
2018,6,27,7,0,801.0,62.0,1.9,15.4,382.0,330.43,250.26
2018,6,27,7,15,829.0,65.0,1.9,16.2,435.5,389.45,300.84
2018,6,27,7,30,857.0,68.0,1.9,17.0,489.0,449.47,350.52
2018,6,27,7,45,878.5,70.0,1.85,17.8,541.5,507.07,396.4
2018,6,27,8,0,900.0,72.0,1.8,18.6,594.0,565.49,441.01
2018,6,27,8,15,915.5,73.5,1.85,19.35,643.0,620.38,481.88
2018,6,27,8,30,931.0,75.0,1.9,20.1,692.0,674.95,521.11
2018,6,27,8,45,943.0,76.5,1.95,20.9,737.0,726.51,555.43
2018,6,27,9,0,955.0,78.0,2.0,21.7,782.0,776.9,587.26
2018,6,27,9,15,956.5,83.5,2.15,22.25,820.5,821.88,616.22
2018,6,27,9,30,958.0,89.0,2.3,22.8,859.0,864.39,643.23
2018,6,27,9,45,956.0,95.5,2.45,23.4,891.0,902.34,666.83
2018,6,27,10,0,954.0,102.0,2.6,24.0,923.0,937.28,688.27
2018,6,27,10,15,958.5,103.5,2.8,24.35,950.5,969.88,709.17
2018,6,27,10,30,963.0,105.0,3.0,24.7,978.0,999.59,728.14
2018,6,27,10,45,966.0,106.5,3.2,25.0,999.0,1024.86,744.35
2018,6,27,11,0,969.0,108.0,3.4,25.3,1020.0,1046.91,758.52
2018,6,27,11,15,970.0,108.5,3.55,25.45,1032.5,1062.69,768.75
2018,6,27,11,30,971.0,109.0,3.7,25.6,1045.0,1075.02,776.9
2018,6,27,11,45,972.0,109.5,3.85,25.75,1051.0,1083.86,782.91
2018,6,27,12,0,973.0,110.0,4.0,25.9,1057.0,1089.2,786.77
2018,6,27,12,15,973.5,109.0,4.1,25.85,1055.5,1089.0,787.45
2018,6,27,12,30,974.0,108.0,4.2,25.8,1054.0,1085.27,786.0
2018,6,27,12,45,973.5,107.0,4.3,25.8,1045.0,1077.01,781.57
2018,6,27,13,0,973.0,106.0,4.4,25.8,1036.0,1065.24,774.96
2018,6,27,13,15,970.0,105.5,4.45,25.6,1019.5,1048.09,765.2
2018,6,27,13,30,967.0,105.0,4.5,25.4,1003.0,1027.61,753.31
2018,6,27,13,45,962.5,104.0,4.55,25.25,979.0,1001.99,737.89
2018,6,27,14,0,958.0,103.0,4.6,25.1,955.0,973.33,720.59
2018,6,27,14,15,952.0,102.0,4.6,24.85,924.5,940.45,700.24
2018,6,27,14,30,946.0,101.0,4.6,24.6,894.0,904.91,677.95
2018,6,27,14,45,938.5,98.5,4.6,24.3,857.0,864.15,652.01
2018,6,27,15,0,931.0,96.0,4.6,24.0,820.0,821.21,624.27
2018,6,27,15,15,919.5,94.5,4.6,24.0,777.5,774.36,592.71
2018,6,27,15,30,908.0,93.0,4.6,24.0,735.0,726.09,559.78
2018,6,27,15,45,895.5,90.0,4.65,23.25,688.5,674.47,524.57
2018,6,27,16,0,883.0,87.0,4.7,22.5,642.0,622.0,486.48
2018,6,27,16,15,867.5,83.5,4.7,21.9,592.5,566.79,444.53
2018,6,27,16,30,852.0,80.0,4.7,21.3,543.0,511.53,401.12
2018,6,27,16,45,830.0,76.5,4.7,20.75,491.0,452.98,353.62
2018,6,27,17,0,808.0,73.0,4.7,20.2,439.0,395.94,305.74
2018,6,27,17,15,777.5,68.5,4.65,19.45,386.0,336.42,254.78
2018,6,27,17,30,747.0,64.0,4.6,18.7,333.0,279.55,204.81
2018,6,27,17,45,704.0,59.5,4.55,17.95,281.0,222.63,154.78
2018,6,27,18,0,661.0,55.0,4.5,17.2,229.0,170.23,109.3
2018,6,27,18,15,594.0,49.0,4.35,16.5,180.0,116.59,66.47
2018,6,27,18,30,527.0,43.0,4.2,15.8,131.0,71.9,35.98
2018,6,27,18,45,416.5,35.0,4.1,15.1,90.0,32.45,17.44
2018,6,27,19,0,306.0,27.0,4.0,14.4,49.0,21.93,10.45
2018,6,27,19,15,164.0,15.0,3.95,14.0,26.0,14.74,0.0
2018,6,27,19,30,22.0,3.0,3.9,13.6,3.0,0.0,0.0
2018,6,27,19,45,11.0,1.5,3.8,13.2,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,11.05,6.5,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,11.2,13.0,11.8,0.0
2018,6,28,5,15,199.5,24.0,3.3,11.6,43.0,19.44,6.65
2018,6,28,5,30,330.0,36.0,3.4,12.0,73.0,28.76,19.21
2018,6,28,5,45,436.5,43.0,3.5,12.45,117.5,60.96,31.83
2018,6,28,6,0,543.0,50.0,3.6,12.9,162.0,105.25,60.35
2018,6,28,6,15,603.0,55.0,3.65,13.45,211.5,151.82,97.38
2018,6,28,6,30,663.0,60.0,3.7,14.0,261.0,206.31,144.04
2018,6,28,6,45,703.5,64.0,3.7,14.55,312.5,259.38,191.47
2018,6,28,7,0,744.0,68.0,3.7,15.1,364.0,316.51,242.13
2018,6,28,7,15,772.5,71.0,3.7,15.65,415.5,371.78,290.65
2018,6,28,7,30,801.0,74.0,3.7,16.2,467.0,429.27,339.62
2018,6,28,7,45,822.5,76.0,3.65,16.75,517.0,484.66,385.41
2018,6,28,8,0,844.0,78.0,3.6,17.3,567.0,540.3,429.89
2018,6,28,8,15,860.0,81.0,3.65,17.85,615.0,594.33,471.87
2018,6,28,8,30,876.0,84.0,3.7,18.4,663.0,648.18,512.44
2018,6,28,8,45,889.5,85.0,3.7,18.95,707.0,697.87,547.82
2018,6,28,9,0,903.0,86.0,3.7,19.5,751.0,746.63,580.44
2018,6,28,9,15,913.5,87.0,3.8,19.95,790.5,791.91,610.67
2018,6,28,9,30,924.0,88.0,3.9,20.4,830.0,835.52,639.39
2018,6,28,9,45,933.0,88.5,3.95,20.8,864.5,875.48,665.14
2018,6,28,10,0,942.0,89.0,4.0,21.2,899.0,913.23,689.14
2018,6,28,10,15,948.0,90.5,4.05,21.5,927.5,946.89,710.42
2018,6,28,10,30,954.0,92.0,4.1,21.8,956.0,977.78,729.74
2018,6,28,10,45,959.0,92.0,4.2,22.1,977.5,1003.28,745.68
2018,6,28,11,0,964.0,92.0,4.3,22.4,999.0,1025.67,759.59
2018,6,28,11,15,967.0,92.0,4.35,22.55,1013.0,1042.88,770.25
2018,6,28,11,30,970.0,92.0,4.4,22.7,1027.0,1056.71,778.78
2018,6,28,11,45,971.0,93.0,4.45,22.85,1033.5,1066.13,784.5
2018,6,28,12,0,972.0,94.0,4.5,23.0,1040.0,1072.03,787.98
2018,6,28,12,15,972.0,93.5,4.6,23.1,1038.5,1071.87,788.51
2018,6,28,12,30,972.0,93.0,4.7,23.2,1037.0,1068.19,786.84
2018,6,28,12,45,970.0,93.0,4.8,23.25,1027.5,1059.5,782.11
2018,6,28,13,0,968.0,93.0,4.9,23.3,1018.0,1047.34,775.16
2018,6,28,13,15,965.5,92.0,4.95,23.25,1001.5,1030.27,764.86
2018,6,28,13,30,963.0,91.0,5.0,23.2,985.0,1009.86,752.37
2018,6,28,13,45,959.0,90.0,5.1,23.1,961.5,984.82,737.28
2018,6,28,14,0,955.0,89.0,5.2,23.0,938.0,956.73,720.01
2018,6,28,14,15,949.0,88.0,5.2,22.8,908.0,923.96,699.01
2018,6,28,14,30,943.0,87.0,5.2,22.6,878.0,888.54,676.06
2018,6,28,14,45,935.0,85.5,5.2,22.45,841.5,848.53,649.56
2018,6,28,15,0,927.0,84.0,5.2,22.3,805.0,806.37,621.32
2018,6,28,15,15,917.0,82.5,5.2,22.3,763.5,760.82,589.98
2018,6,28,15,30,907.0,81.0,5.2,22.3,722.0,713.73,557.2
2018,6,28,15,45,894.0,79.0,5.15,21.75,676.5,662.87,521.43
2018,6,28,16,0,881.0,77.0,5.1,21.2,631.0,611.22,482.55
2018,6,28,16,15,864.5,74.5,5.05,20.85,582.0,556.59,439.88
2018,6,28,16,30,848.0,72.0,5.0,20.5,533.0,502.01,396.0
2018,6,28,16,45,825.5,69.5,4.9,20.1,482.0,445.04,348.93
2018,6,28,17,0,803.0,67.0,4.8,19.7,431.0,388.43,300.79
2018,6,28,17,15,772.0,63.0,4.75,19.15,378.5,329.52,249.91
2018,6,28,17,30,741.0,59.0,4.7,18.6,326.0,273.3,200.19
2018,6,28,17,45,696.0,55.0,4.6,18.05,274.5,216.73,150.28
2018,6,28,18,0,651.0,51.0,4.5,17.5,223.0,164.88,105.22
2018,6,28,18,15,582.5,46.0,4.35,16.9,175.0,114.12,64.8
2018,6,28,18,30,514.0,41.0,4.2,16.3,127.0,69.4,34.23
2018,6,28,18,45,401.0,33.5,4.1,15.65,87.0,31.02,16.25
2018,6,28,19,0,288.0,26.0,4.0,15.0,47.0,20.88,9.67
2018,6,28,19,15,154.0,14.0,3.9,14.55,24.5,13.76,0.0
2018,6,28,19,30,20.0,2.0,3.8,14.1,2.0,0.0,0.0
2018,6,28,19,45,10.0,1.0,3.75,13.65,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,2.1,10.7,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,2.1,10.8,14.0,11.8,0.0
2018,6,29,5,15,244.0,22.5,2.05,11.25,44.5,17.99,5.38
2018,6,29,5,30,385.0,33.0,2.0,11.7,75.0,25.47,16.39
2018,6,29,5,45,478.5,40.0,1.95,12.15,119.5,59.98,29.87
2018,6,29,6,0,572.0,47.0,1.9,12.6,164.0,105.06,59.0
2018,6,29,6,15,631.0,52.0,1.75,13.25,214.5,154.4,98.11
2018,6,29,6,30,690.0,57.0,1.6,13.9,265.0,208.72,144.32
2018,6,29,6,45,730.5,60.0,1.5,14.6,317.0,262.28,191.57
2018,6,29,7,0,771.0,63.0,1.4,15.3,369.0,319.87,241.64
2018,6,29,7,15,799.0,66.0,1.4,16.25,421.5,376.38,289.76
2018,6,29,7,30,827.0,69.0,1.4,17.2,474.0,435.71,338.35
2018,6,29,7,45,848.5,71.5,1.35,18.1,525.5,492.29,382.88
2018,6,29,8,0,870.0,74.0,1.3,19.0,577.0,549.74,426.15
2018,6,29,8,15,886.5,75.5,1.45,19.9,625.0,603.83,466.51
2018,6,29,8,30,903.0,77.0,1.6,20.8,673.0,657.74,505.47
2018,6,29,8,45,915.0,78.5,1.7,21.65,717.5,708.13,539.37
2018,6,29,9,0,927.0,80.0,1.8,22.5,762.0,757.41,570.71
2018,6,29,9,15,933.5,83.0,2.0,23.3,801.0,802.65,599.71
2018,6,29,9,30,940.0,86.0,2.2,24.1,840.0,845.87,627.0
2018,6,29,9,45,943.0,89.5,2.45,24.9,873.0,884.46,651.3
2018,6,29,10,0,946.0,93.0,2.7,25.7,906.0,920.4,673.65
2018,6,29,10,15,952.0,93.5,2.85,26.15,934.0,953.21,693.92
2018,6,29,10,30,958.0,94.0,3.0,26.6,962.0,983.23,712.32
2018,6,29,10,45,962.0,95.0,3.2,27.0,983.0,1008.94,728.43
2018,6,29,11,0,966.0,96.0,3.4,27.4,1004.0,1031.49,742.53
2018,6,29,11,15,968.5,96.0,3.55,27.6,1017.5,1048.29,753.19
2018,6,29,11,30,971.0,96.0,3.7,27.8,1031.0,1061.69,761.79
2018,6,29,11,45,971.0,96.5,3.85,27.95,1036.5,1069.65,767.17
2018,6,29,12,0,971.0,97.0,4.0,28.1,1042.0,1074.09,770.42
2018,6,29,12,15,969.5,97.5,4.1,28.1,1040.0,1073.5,770.67
2018,6,29,12,30,968.0,98.0,4.2,28.1,1038.0,1069.38,768.8
2018,6,29,12,45,965.0,98.5,4.35,28.1,1028.0,1060.28,764.15
2018,6,29,13,0,962.0,99.0,4.5,28.1,1018.0,1047.75,757.33
2018,6,29,13,15,958.5,98.5,4.5,28.0,1001.5,1030.34,746.84
2018,6,29,13,30,955.0,98.0,4.5,27.9,985.0,1009.66,734.28
2018,6,29,13,45,951.0,97.0,4.55,27.8,961.5,984.83,719.28
2018,6,29,14,0,947.0,96.0,4.6,27.7,938.0,956.96,702.27
2018,6,29,14,15,940.0,95.0,4.65,27.5,907.0,923.57,681.91
2018,6,29,14,30,933.0,94.0,4.7,27.3,876.0,887.6,659.65
2018,6,29,14,45,924.5,92.5,4.7,27.15,839.5,847.53,633.89
2018,6,29,15,0,916.0,91.0,4.7,27.0,803.0,805.39,606.47
2018,6,29,15,15,905.5,89.0,4.7,27.0,761.5,759.39,575.69
2018,6,29,15,30,895.0,87.0,4.7,27.0,720.0,711.92,543.53
2018,6,29,15,45,882.0,84.5,4.7,26.4,674.5,661.08,508.81
2018,6,29,16,0,869.0,82.0,4.7,25.8,629.0,609.47,471.21
2018,6,29,16,15,852.5,79.0,4.65,25.4,580.0,554.89,429.71
2018,6,29,16,30,836.0,76.0,4.6,25.0,531.0,500.39,387.0
2018,6,29,16,45,813.5,73.0,4.55,24.55,480.0,442.9,340.78
2018,6,29,17,0,791.0,70.0,4.5,24.1,429.0,387.02,294.38
2018,6,29,17,15,760.0,66.5,4.3,23.55,377.0,329.22,245.27
2018,6,29,17,30,729.0,63.0,4.1,23.0,325.0,274.1,197.43
2018,6,29,17,45,686.0,58.0,3.95,22.4,274.0,217.63,148.65
2018,6,29,18,0,643.0,53.0,3.8,21.8,223.0,165.69,104.35
2018,6,29,18,15,577.0,47.0,3.45,21.0,175.0,113.17,63.14
2018,6,29,18,30,511.0,41.0,3.1,20.2,127.0,69.4,33.71
2018,6,29,18,45,403.0,33.0,2.7,19.4,87.0,30.73,15.61
2018,6,29,19,0,295.0,25.0,2.3,18.6,47.0,19.87,8.74
2018,6,29,19,15,158.0,13.5,2.2,18.1,24.5,13.27,0.0
2018,6,29,19,30,21.0,2.0,2.1,17.6,2.0,0.0,0.0
2018,6,29,19,45,10.5,1.0,2.0,17.1,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,13.75,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,14.0,14.0,11.8,0.0
2018,6,30,5,15,260.5,21.5,1.3,14.7,44.5,17.06,4.28
2018,6,30,5,30,405.0,31.0,1.5,15.4,75.0,23.55,14.44
2018,6,30,5,45,494.5,37.5,1.65,16.15,119.0,57.96,27.37
2018,6,30,6,0,584.0,44.0,1.8,16.9,163.0,104.41,56.97
2018,6,30,6,15,640.0,49.0,1.65,17.65,213.0,152.28,94.27
2018,6,30,6,30,696.0,54.0,1.5,18.4,263.0,206.39,139.63
2018,6,30,6,45,734.0,57.0,1.4,19.2,314.5,259.56,185.8
2018,6,30,7,0,772.0,60.0,1.3,20.0,366.0,316.48,234.47
2018,6,30,7,15,799.0,63.0,1.1,20.9,418.0,373.54,281.65
2018,6,30,7,30,826.0,66.0,0.9,21.8,470.0,431.53,327.36
2018,6,30,7,45,845.5,69.0,0.75,22.7,520.5,487.57,369.51
2018,6,30,8,0,865.0,72.0,0.6,23.6,571.0,544.3,409.82
2018,6,30,8,15,879.5,74.0,0.7,24.25,618.5,597.48,448.42
2018,6,30,8,30,894.0,76.0,0.8,24.9,666.0,650.32,485.6
2018,6,30,8,45,906.0,77.5,0.95,25.55,710.0,700.34,519.27
2018,6,30,9,0,918.0,79.0,1.1,26.2,754.0,749.28,550.56
2018,6,30,9,15,928.0,80.5,1.15,26.7,794.0,795.35,578.69
2018,6,30,9,30,938.0,82.0,1.2,27.2,834.0,839.7,605.3
2018,6,30,9,45,946.0,82.5,1.3,27.75,868.0,879.39,629.13
2018,6,30,10,0,954.0,83.0,1.4,28.3,902.0,916.77,651.31
2018,6,30,10,15,958.5,83.5,1.5,28.65,929.0,948.5,670.33
2018,6,30,10,30,963.0,84.0,1.6,29.0,956.0,977.35,687.55
2018,6,30,10,45,966.0,85.0,1.7,29.3,976.5,1002.28,702.48
2018,6,30,11,0,969.0,86.0,1.8,29.6,997.0,1024.0,715.47
2018,6,30,11,15,970.5,86.5,1.95,29.75,1010.0,1040.43,726.37
2018,6,30,11,30,972.0,87.0,2.1,29.9,1023.0,1053.44,735.26
2018,6,30,11,45,973.0,87.0,2.2,30.1,1029.0,1061.95,740.71
2018,6,30,12,0,974.0,87.0,2.3,30.3,1035.0,1066.94,744.14
2018,6,30,12,15,972.0,88.0,2.45,30.3,1033.0,1066.41,745.44
2018,6,30,12,30,970.0,89.0,2.6,30.3,1031.0,1062.34,744.64
2018,6,30,12,45,966.0,90.5,2.75,30.3,1021.0,1053.3,740.78
2018,6,30,13,0,962.0,92.0,2.9,30.3,1011.0,1040.83,734.8
2018,6,30,13,15,958.5,91.5,3.0,30.2,994.5,1023.45,725.59
2018,6,30,13,30,955.0,91.0,3.1,30.1,978.0,1002.8,714.31
2018,6,30,13,45,950.0,90.5,3.25,30.0,954.0,977.58,700.42
2018,6,30,14,0,945.0,90.0,3.4,29.9,930.0,949.37,684.45
2018,6,30,14,15,939.0,89.5,3.45,29.75,900.5,917.44,665.38
2018,6,30,14,30,933.0,89.0,3.5,29.6,871.0,882.89,644.43
2018,6,30,14,45,924.5,88.0,3.6,29.4,835.0,843.35,620.31
2018,6,30,15,0,916.0,87.0,3.7,29.2,799.0,801.73,594.45
2018,6,30,15,15,906.0,84.5,3.7,29.2,757.5,755.61,564.23
2018,6,30,15,30,896.0,82.0,3.7,29.2,716.0,707.97,532.61
2018,6,30,15,45,881.0,81.0,3.75,28.65,670.5,657.32,498.9
2018,6,30,16,0,866.0,80.0,3.8,28.1,625.0,606.07,462.24
2018,6,30,16,15,847.0,78.0,3.8,27.7,576.0,551.25,421.39
2018,6,30,16,30,828.0,76.0,3.8,27.3,527.0,496.75,379.48
2018,6,30,16,45,804.5,73.0,3.8,26.9,476.0,439.22,333.97
2018,6,30,17,0,781.0,70.0,3.8,26.5,425.0,383.4,288.32
2018,6,30,17,15,749.0,66.5,3.7,25.85,373.0,325.76,240.26
2018,6,30,17,30,717.0,63.0,3.6,25.2,321.0,270.93,193.39
2018,6,30,17,45,671.5,59.0,3.5,24.5,270.5,215.48,146.12
2018,6,30,18,0,626.0,55.0,3.4,23.8,220.0,163.46,102.38
2018,6,30,18,15,558.5,49.0,3.2,22.9,172.5,112.98,63.26
2018,6,30,18,30,491.0,43.0,3.0,22.0,125.0,70.1,34.66
2018,6,30,18,45,382.5,34.5,2.8,21.1,85.5,32.03,16.62
2018,6,30,19,0,274.0,26.0,2.6,20.2,46.0,20.89,9.37
2018,6,30,19,15,146.5,14.0,2.5,19.6,24.0,13.76,0.0
2018,6,30,19,30,19.0,2.0,2.4,19.0,2.0,0.0,0.0
2018,6,30,19,45,9.5,1.0,2.3,18.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,4,45,36.5,4.5,1.35,14.7,5.0,0.0,0.0
2018,7,1,5,0,73.0,9.0,1.4,14.9,10.0,8.85,0.0
2018,7,1,5,15,201.0,21.0,1.55,15.4,39.0,16.63,3.54
2018,7,1,5,30,329.0,33.0,1.7,15.9,68.0,25.53,16.04
2018,7,1,5,45,416.5,41.5,1.8,16.4,110.0,56.97,29.08
2018,7,1,6,0,504.0,50.0,1.9,16.9,152.0,99.18,56.07
2018,7,1,6,15,562.5,56.0,1.95,17.5,200.0,144.12,90.89
2018,7,1,6,30,621.0,62.0,2.0,18.1,248.0,195.56,133.87
2018,7,1,6,45,661.0,67.5,2.0,18.75,299.0,247.71,179.14
2018,7,1,7,0,701.0,73.0,2.0,19.4,350.0,304.98,228.29
2018,7,1,7,15,730.0,77.5,2.0,20.1,401.0,359.63,274.56
2018,7,1,7,30,759.0,82.0,2.0,20.8,452.0,416.62,321.26
2018,7,1,7,45,781.0,85.0,2.0,21.5,501.5,470.75,364.3
2018,7,1,8,0,803.0,88.0,2.0,22.2,551.0,525.93,406.59
2018,7,1,8,15,819.5,91.0,2.05,22.8,598.0,578.64,445.95
2018,7,1,8,30,836.0,94.0,2.1,23.4,645.0,630.82,483.7
2018,7,1,8,45,849.5,96.0,2.15,24.0,688.5,679.86,517.95
2018,7,1,9,0,863.0,98.0,2.2,24.6,732.0,728.07,549.04
2018,7,1,9,15,871.0,101.0,2.25,25.15,770.0,772.0,576.78
2018,7,1,9,30,879.0,104.0,2.3,25.7,808.0,814.19,602.97
2018,7,1,9,45,884.0,107.5,2.35,26.2,841.0,852.43,626.31
2018,7,1,10,0,889.0,111.0,2.4,26.7,874.0,888.33,647.88
2018,7,1,10,15,895.5,112.0,2.5,27.1,901.5,920.57,667.57
2018,7,1,10,30,902.0,113.0,2.6,27.5,929.0,950.24,685.52
2018,7,1,10,45,905.5,114.5,2.65,27.9,949.5,974.84,699.75
2018,7,1,11,0,909.0,116.0,2.7,28.3,970.0,996.46,712.09
2018,7,1,11,15,911.5,116.5,2.8,28.5,983.5,1013.0,722.27
2018,7,1,11,30,914.0,117.0,2.9,28.7,997.0,1026.34,730.53
2018,7,1,11,45,915.0,117.5,3.0,28.85,1003.0,1034.94,736.04
2018,7,1,12,0,916.0,118.0,3.1,29.0,1009.0,1040.22,739.6
2018,7,1,12,15,909.0,122.5,3.2,28.95,1005.5,1038.18,739.22
2018,7,1,12,30,902.0,127.0,3.3,28.9,1002.0,1032.85,736.9
2018,7,1,12,45,891.5,131.5,3.4,28.85,990.0,1020.83,730.4
2018,7,1,13,0,881.0,136.0,3.5,28.8,978.0,1005.77,722.03
2018,7,1,13,15,876.0,136.5,3.6,28.6,961.5,989.14,713.09
2018,7,1,13,30,871.0,137.0,3.7,28.4,945.0,969.55,702.22
2018,7,1,13,45,864.5,136.0,3.75,28.25,921.5,944.24,687.12
2018,7,1,14,0,858.0,135.0,3.8,28.1,898.0,916.28,670.24
2018,7,1,14,15,850.0,134.0,3.8,27.8,868.5,884.5,650.84
2018,7,1,14,30,842.0,133.0,3.8,27.5,839.0,850.48,629.79
2018,7,1,14,45,831.0,131.5,3.8,27.25,803.5,813.96,606.75
2018,7,1,15,0,820.0,130.0,3.8,27.0,768.0,772.91,580.34
2018,7,1,15,15,807.0,127.5,3.8,27.0,727.5,727.93,550.34
