Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,30,794.0,125.0,3.8,27.0,687.0,681.91,518.65
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,631.82,483.57
2018,7,1,16,0,761.0,118.0,3.7,25.6,597.0,581.49,447.31
2018,7,1,16,15,739.5,114.0,3.65,25.15,549.0,527.43,406.8
2018,7,1,16,30,718.0,110.0,3.6,24.7,501.0,474.45,365.91
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,418.8,321.76
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,365.08,277.9
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,309.47,231.74
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,257.28,187.5
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,204.36,142.87
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,156.73,103.22
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,109.68,66.83
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,69.72,39.36
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,35.1,20.3
2018,7,1,19,0,167.0,27.0,2.4,18.9,39.0,21.14,9.61
2018,7,1,19,15,88.0,14.5,2.35,18.5,20.5,14.25,0.0
2018,7,1,19,30,9.0,2.0,2.3,18.1,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,7.86,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,17.68,3.61
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,28.59,18.7
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,57.71,32.81
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,98.05,59.38
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,141.17,92.46
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,191.33,133.6
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,241.53,176.28
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,296.57,222.69
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,350.12,267.36
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,406.68,313.13
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,461.3,355.88
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,518.13,398.73
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,571.29,438.25
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,624.9,476.96
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,675.11,512.21
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,724.81,545.42
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,769.93,574.04
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,811.51,599.92
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,850.98,624.56
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,888.52,647.72
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,921.27,667.13
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,951.5,684.82
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,976.67,699.34
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,998.94,712.06
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,1015.76,722.46
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,1029.45,731.01
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,1038.44,736.06
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,1044.18,739.22
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,1043.66,739.66
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,1039.9,738.21
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,1030.93,733.41
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,1018.8,726.69
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,1001.62,716.98
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,981.46,705.4
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,955.65,690.52
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,927.23,673.85
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,894.06,653.85
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,861.82,634.31
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,820.78,608.72
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,778.23,581.78
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,733.02,551.86
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,686.82,519.99
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,635.62,484.73
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,584.32,448.29
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,529.34,407.42
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,475.54,366.25
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,419.02,321.83
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,364.89,278.04
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,308.69,231.86
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,256.29,187.88
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,202.81,143.2
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,154.26,103.17
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,107.73,67.15
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,68.84,40.14
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,35.15,20.69
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,20.3,9.01
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,13.27,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,6.88,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,16.87,2.6
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,27.8,18.09
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,57.14,33.03
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,97.65,59.98
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,141.91,94.31
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,192.77,136.57
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,243.34,180.36
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,299.2,228.61
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,353.45,275.2
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,410.96,323.32
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,466.8,368.82
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,525.08,414.77
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,578.63,456.1
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,632.78,496.74
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,684.19,534.24
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,735.33,569.38
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,781.1,599.82
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,827.17,630.13
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,868.14,656.55
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,907.31,681.51
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,940.05,702.47
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,970.21,721.66
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,996.21,737.89
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,1019.24,752.17
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,1036.71,763.11
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,1050.94,772.01
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,1060.84,778.66
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,1067.35,783.2
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,1067.92,783.51
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,1065.04,781.71
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,1056.22,776.14
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,1044.01,768.47
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,1028.45,759.0
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,1009.62,747.42
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,984.68,731.38
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,956.71,713.35
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,924.54,692.59
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,889.69,669.95
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,850.63,644.38
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,809.35,617.09
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,763.75,586.33
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,716.7,554.2
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,665.79,518.32
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,614.02,479.84
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,559.62,438.09
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,505.02,394.93
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,447.06,347.88
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,390.34,300.39
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,332.15,250.69
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,276.83,202.3
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,219.95,152.82
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,166.51,106.95
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,115.31,66.48
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,72.12,37.09
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,33.66,18.23
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,21.97,10.27
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,14.25,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,8.85,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,17.92,2.37
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,27.84,18.12
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,56.8,30.52
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,97.1,56.54
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,133.27,89.92
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,161.96,118.62
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,210.16,158.55
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,265.88,205.01
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,332.33,259.24
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,410.6,322.59
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,472.45,372.57
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,537.65,423.77
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,592.06,465.37
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,646.34,505.62
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,695.92,540.82
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,744.6,572.78
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,789.95,601.83
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,833.64,629.27
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,873.25,653.92
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,910.62,676.83
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,943.7,696.95
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,974.07,715.2
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,998.71,729.19
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,1020.24,741.16
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,1037.57,751.24
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,1051.56,759.27
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,1060.65,764.29
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,1066.27,767.23
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,1066.37,767.24
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,1062.97,765.19
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,1055.05,759.78
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,1043.64,752.29
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,1027.85,742.98
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,1008.72,731.6
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,984.43,716.5
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,957.05,699.42
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,924.46,679.14
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,889.18,656.98
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,850.06,632.22
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,808.68,605.68
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,763.17,575.77
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,716.1,544.42
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,665.88,510.3
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,614.77,472.97
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,560.31,432.12
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,505.75,389.85
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,448.37,343.94
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,392.08,297.4
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,333.53,248.17
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,278.23,200.3
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,220.95,150.78
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,168.11,105.57
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,116.59,65.02
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,70.86,33.99
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,31.09,15.45
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,19.95,8.65
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,13.76,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,8.85,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,15.47,0.5
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,23.01,13.98
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,54.37,25.81
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,101.0,55.03
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,148.56,91.82
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,202.66,137.32
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,256.94,184.72
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,315.17,234.86
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,373.07,283.84
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,432.05,331.97
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,488.46,376.09
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,545.7,418.89
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,600.56,458.49
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,655.21,496.38
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,705.98,528.53
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,755.68,557.74
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,800.89,584.73
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,844.1,610.03
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,883.78,631.97
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,920.98,652.03
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,953.62,670.2
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,983.39,686.53
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,1008.21,699.81
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,1029.81,711.18
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,1046.64,720.32
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,1060.0,727.5
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,1067.83,731.67
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,1072.08,733.88
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,1070.76,734.57
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,1065.87,733.23
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,1049.83,725.87
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,1030.63,716.54
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,1019.67,712.12
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,1004.81,705.18
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,973.64,688.46
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,940.28,670.14
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,884.7,637.02
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,829.83,603.77
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,787.85,578.35
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,744.52,550.73
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,697.98,519.19
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,650.94,486.69
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,578.99,436.58
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,511.35,388.26
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,487.95,372.41
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,454.63,347.68
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,391.84,299.02
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,334.25,253.42
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,260.16,195.32
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,199.73,148.24
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,156.32,113.82
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,119.72,85.48
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,87.2,59.92
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,58.43,38.25
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,36.22,22.8
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,20.52,8.83
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,11.8,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,4.91,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,17.38,0.05
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,29.72,19.09
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,49.75,32.47
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,76.63,52.38
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,113.15,78.52
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,159.83,114.18
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,216.99,157.24
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,291.81,215.99
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,349.4,263.66
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,412.3,314.55
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,467.17,358.22
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,523.04,401.19
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,576.11,440.62
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,629.04,478.69
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,678.52,512.22
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,727.06,543.18
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,771.14,570.87
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,813.1,596.77
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,851.27,619.64
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,886.78,640.52
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,919.38,660.35
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,949.33,678.4
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,974.51,693.36
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,996.69,706.44
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,1013.82,716.81
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,1027.67,725.21
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,1036.67,730.3
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,1042.28,733.39
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,1042.95,734.84
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,1040.2,734.22
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,1032.5,730.42
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,1021.41,724.53
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,1004.54,715.27
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,984.46,703.98
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,959.82,689.57
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,932.23,673.17
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,900.43,653.94
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,866.03,632.83
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,827.66,608.98
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,787.22,583.59
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,742.05,553.76
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,695.42,522.6
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,645.95,489.83
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,595.73,454.0
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,542.28,414.19
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,488.96,373.21
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,432.7,328.53
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,377.98,283.67
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,321.09,236.19
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,266.89,189.85
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,211.82,142.81
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,161.27,100.19
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,109.8,60.24
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,66.93,31.65
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,29.59,14.29
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,19.01,7.52
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,13.27,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,7.86,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,15.73,0.0
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,24.63,14.69
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,51.2,31.49
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,80.17,52.68
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,118.7,77.97
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,175.15,119.9
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,230.15,163.36
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,300.11,219.99
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,356.44,267.69
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,413.87,314.93
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,468.81,358.85
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,524.54,401.85
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,577.64,441.6
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,630.56,479.94
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,680.13,513.73
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,728.68,544.86
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,773.53,573.62
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,816.67,600.87
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,856.11,625.48
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,893.3,648.41
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,925.87,668.69
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,955.64,687.11
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,981.06,702.4
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,1003.34,715.7
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,1020.39,725.99
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,1034.07,734.25
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,1042.8,739.32
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,1048.05,742.32
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,1048.33,742.6
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,1045.11,740.8
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,1036.93,736.12
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,1025.37,729.41
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,1009.38,720.09
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,990.11,708.72
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,966.26,694.55
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,939.39,678.39
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,907.3,658.99
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,872.56,637.7
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,834.13,613.84
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,793.52,588.38
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,748.72,558.83
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,702.38,527.91
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,652.61,495.42
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,602.02,459.54
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,548.66,419.73
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,495.27,378.59
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,438.86,333.82
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,382.77,287.86
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,325.86,240.14
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,271.46,193.37
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,215.37,145.25
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,163.69,101.45
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,112.84,61.82
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,69.34,32.81
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,29.44,14.01
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,19.05,7.47
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,13.27,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,7.86,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,14.25,0.0
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,21.38,12.13
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,49.62,23.01
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,93.11,49.23
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,140.64,85.46
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,193.18,129.22
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,246.08,175.34
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,302.96,224.6
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,357.92,271.67
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,415.79,319.63
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,471.11,364.16
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,527.33,407.81
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,581.24,448.3
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,635.01,487.33
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,685.16,521.99
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,734.28,553.76
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,779.71,582.57
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,823.28,609.7
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,862.19,633.46
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,898.66,655.36
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,931.89,675.76
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,962.4,694.3
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,987.6,709.35
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,1009.73,722.44
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,1027.22,733.2
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,1041.36,741.92
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,1050.09,747.28
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,1055.35,750.57
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,1055.12,750.94
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,1051.4,749.21
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,1043.25,745.0
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,1031.7,738.78
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,1015.24,729.34
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,995.51,717.82
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,971.22,703.47
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,943.95,687.1
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,911.92,667.3
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,877.25,645.62
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,838.08,620.71
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,796.79,594.12
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,751.75,564.16
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,705.23,532.85
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,655.33,499.14
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,604.65,462.5
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,550.98,422.25
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,497.38,380.81
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,440.12,335.25
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,384.44,289.52
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,326.86,241.4
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,272.03,194.42
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,215.76,146.29
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,164.14,102.69
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,112.08,62.2
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,68.87,33.33
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,30.45,15.12
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,19.09,7.37
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,13.27,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,7.86,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,14.85,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,22.45,12.91
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,49.64,23.11
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,92.99,48.87
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,140.82,85.15
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,193.66,129.03
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,246.88,175.38
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,304.1,224.91
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,359.71,272.51
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,418.17,320.94
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,473.55,365.57
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,529.76,409.3
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,583.92,450.15
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,637.93,489.59
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,688.13,524.63
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,737.34,556.77
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,783.27,586.14
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,827.55,613.96
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,867.15,638.49
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,904.54,661.31
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,937.02,681.0
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,966.66,698.74
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,991.84,713.65
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,1013.85,726.53
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,1031.12,736.99
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,1044.98,745.36
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,1054.39,750.84
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,1060.28,754.38
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,1059.6,754.33
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,1055.39,752.16
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,1046.69,747.65
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,1034.56,741.01
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,1018.0,731.62
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,998.15,720.13
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,966.47,700.99
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,932.73,680.4
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,881.75,648.12
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,831.06,615.65
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,792.96,591.13
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,753.24,564.51
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,693.93,522.26
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,636.57,480.82
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,571.55,434.54
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,511.34,390.73
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,468.18,358.84
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,424.03,325.2
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,356.15,272.53
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,295.9,225.42
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,249.4,188.25
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,205.57,152.66
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,171.97,123.66
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,136.13,92.56
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,95.97,61.61
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,61.87,37.39
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,33.43,19.53
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,18.71,6.91
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,12.78,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,8.85,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,14.45,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,20.63,11.3
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,48.91,22.03
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,92.31,47.28
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,138.97,82.43
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,192.06,126.63
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,245.46,173.35
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,303.85,224.09
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,360.12,272.62
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,418.44,321.41
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,471.66,364.75
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,524.3,406.05
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,580.36,448.67
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,637.11,490.46
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,688.5,526.1
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,739.2,559.24
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,784.95,588.61
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,828.7,616.24
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,868.88,641.13
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,906.42,664.01
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,939.25,683.73
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,969.3,701.55
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,995.56,716.84
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,1018.67,730.1
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,1036.0,740.29
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,1049.93,748.42
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,1059.39,753.67
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,1065.31,756.81
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,1045.01,744.42
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,1020.69,729.65
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,1026.23,734.08
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,1027.66,735.73
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,1018.82,731.35
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,1005.96,724.5
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,981.3,710.0
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,953.56,693.48
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,921.12,673.77
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,886.0,652.08
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,846.76,628.05
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,805.35,602.16
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,759.49,571.66
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,712.06,539.74
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,660.14,505.6
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,607.98,468.35
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,554.02,427.89
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,499.67,385.76
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,443.1,340.6
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,386.8,294.12
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,328.88,245.2
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,273.64,197.31
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,215.92,147.44
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,163.0,102.27
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,112.24,62.43
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,67.7,32.36
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,29.47,14.57
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,19.21,7.19
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,13.27,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,5.9,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,13.04,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,20.73,11.49
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,46.42,21.0
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,91.28,47.61
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,138.42,83.29
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,192.27,128.18
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,245.45,174.73
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,302.66,224.39
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,360.21,273.51
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,418.92,322.0
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,474.46,366.45
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,530.86,409.89
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,585.16,450.49
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,639.24,489.57
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,689.95,523.74
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,739.59,555.09
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,785.4,583.83
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,829.19,610.81
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,868.67,634.47
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,905.56,656.19
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,938.93,676.24
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,969.51,694.42
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,995.26,709.47
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,1017.84,722.53
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,1035.65,732.93
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,1050.07,741.3
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,1059.53,746.97
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,1065.46,750.58
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,1065.85,750.74
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,1062.68,748.84
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,1054.47,743.94
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,1042.78,737.0
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,1026.17,727.91
