Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,30,781.0,99.0,1.5,24.7,594.0,590.75,449.49
2018,7,21,8,45,790.0,104.0,1.55,25.3,636.0,638.52,482.8
2018,7,21,9,0,799.0,109.0,1.6,25.9,678.0,685.23,513.78
2018,7,21,9,15,798.5,117.5,1.65,26.5,713.5,727.1,539.96
2018,7,21,9,30,798.0,126.0,1.7,27.1,749.0,766.77,564.3
2018,7,21,9,45,818.0,123.0,1.75,27.65,786.5,806.6,588.55
2018,7,21,10,0,838.0,120.0,1.8,28.2,824.0,847.72,613.33
2018,7,21,10,15,846.0,121.5,1.9,28.5,852.5,881.25,634.02
2018,7,21,10,30,854.0,123.0,2.0,28.8,881.0,912.43,653.17
2018,7,21,10,45,860.5,122.5,2.15,29.1,902.5,937.65,668.98
2018,7,21,11,0,867.0,122.0,2.3,29.4,924.0,960.13,683.1
2018,7,21,11,15,871.0,122.5,2.45,29.5,938.5,978.3,695.08
2018,7,21,11,30,875.0,123.0,2.6,29.6,953.0,993.42,705.22
2018,7,21,11,45,878.0,122.0,2.75,29.7,960.0,1002.89,711.88
2018,7,21,12,0,881.0,121.0,2.9,29.8,967.0,1009.14,716.63
2018,7,21,12,15,885.0,118.5,3.05,29.7,968.0,1011.64,719.66
2018,7,21,12,30,889.0,116.0,3.2,29.6,969.0,1010.83,720.68
2018,7,21,12,45,893.0,112.0,3.3,29.55,962.5,1005.16,718.17
2018,7,21,13,0,897.0,108.0,3.4,29.5,956.0,996.12,713.59
2018,7,21,13,15,894.5,107.5,3.45,29.35,941.0,980.94,705.08
2018,7,21,13,30,892.0,107.0,3.5,29.2,926.0,962.61,694.59
2018,7,21,13,45,888.0,106.0,3.55,29.05,904.0,939.29,680.88
2018,7,21,14,0,884.0,105.0,3.6,28.9,882.0,913.07,665.23
2018,7,21,14,15,878.0,103.0,3.6,28.65,853.0,881.3,645.81
2018,7,21,14,30,872.0,101.0,3.6,28.4,824.0,847.03,624.6
2018,7,21,14,45,864.0,99.0,3.65,28.15,789.0,808.78,600.74
2018,7,21,15,0,856.0,97.0,3.7,27.9,754.0,768.51,575.22
2018,7,21,15,15,844.5,95.5,3.7,27.9,714.0,724.36,545.91
2018,7,21,15,30,833.0,94.0,3.7,27.9,674.0,678.89,515.35
2018,7,21,15,45,819.0,91.0,3.7,27.3,629.5,629.2,481.28
2018,7,21,16,0,805.0,88.0,3.7,26.7,585.0,579.4,445.31
2018,7,21,16,15,787.5,85.0,3.65,26.3,538.0,526.52,405.49
2018,7,21,16,30,770.0,82.0,3.6,25.9,491.0,473.91,364.64
2018,7,21,16,45,746.0,77.5,3.6,25.45,441.0,417.37,319.7
2018,7,21,17,0,722.0,73.0,3.6,25.0,391.0,362.32,274.49
2018,7,21,17,15,688.0,69.0,3.5,24.45,340.5,306.08,227.25
2018,7,21,17,30,654.0,65.0,3.4,23.9,290.0,251.94,180.78
2018,7,21,17,45,605.5,60.0,3.35,23.3,241.0,197.69,134.49
2018,7,21,18,0,557.0,55.0,3.3,22.7,192.0,148.65,93.32
2018,7,21,18,15,483.5,47.5,3.2,22.1,146.5,99.69,55.79
2018,7,21,18,30,410.0,40.0,3.1,21.5,101.0,59.16,29.3
2018,7,21,18,45,295.0,30.5,2.95,20.9,65.5,25.02,14.93
2018,7,21,19,0,180.0,21.0,2.8,20.3,30.0,17.18,0.0
2018,7,21,19,15,90.0,10.5,2.7,19.9,15.0,10.32,0.0
2018,7,21,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.3,16.05,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,1.25,16.45,21.5,13.27,0.0
2018,7,22,5,30,225.0,25.0,1.2,16.8,41.0,20.13,8.24
2018,7,22,5,45,328.0,34.5,1.2,17.15,78.5,36.42,18.47
2018,7,22,6,0,431.0,44.0,1.2,17.5,116.0,73.9,39.29
2018,7,22,6,15,499.5,51.5,1.2,18.05,162.5,116.53,69.85
2018,7,22,6,30,568.0,59.0,1.2,18.6,209.0,166.98,110.32
2018,7,22,6,45,614.5,64.0,1.2,19.15,258.5,217.11,153.15
2018,7,22,7,0,661.0,69.0,1.2,19.7,308.0,272.14,200.21
2018,7,22,7,15,694.5,73.0,1.2,20.3,359.0,326.97,246.67
2018,7,22,7,30,728.0,77.0,1.2,20.9,410.0,383.78,293.37
2018,7,22,7,45,753.0,80.0,1.25,21.5,459.5,438.25,337.05
2018,7,22,8,0,778.0,83.0,1.3,22.1,509.0,494.19,380.35
2018,7,22,8,15,797.0,85.5,1.3,22.8,556.5,547.37,419.73
2018,7,22,8,30,816.0,88.0,1.3,23.5,604.0,600.26,457.49
2018,7,22,8,45,831.0,90.0,1.35,24.2,648.5,650.28,492.3
2018,7,22,9,0,846.0,92.0,1.4,24.9,693.0,699.69,524.11
2018,7,22,9,15,856.5,93.5,1.4,25.55,732.0,744.3,551.36
2018,7,22,9,30,867.0,95.0,1.4,26.2,771.0,787.41,577.12
2018,7,22,9,45,875.0,97.0,1.4,26.85,805.0,827.24,600.26
2018,7,22,10,0,883.0,99.0,1.4,27.5,839.0,864.95,621.68
2018,7,22,10,15,890.0,100.0,1.5,27.95,867.5,898.44,641.88
2018,7,22,10,30,897.0,101.0,1.6,28.4,896.0,929.39,660.39
2018,7,22,10,45,902.0,101.0,1.7,28.8,917.5,954.72,675.45
2018,7,22,11,0,907.0,101.0,1.8,29.2,939.0,977.1,688.72
2018,7,22,11,15,910.5,101.5,1.9,29.4,953.5,995.45,700.08
2018,7,22,11,30,914.0,102.0,2.0,29.6,968.0,1010.6,709.54
2018,7,22,11,45,916.0,101.5,2.1,29.85,975.0,1019.93,715.37
2018,7,22,12,0,918.0,101.0,2.2,30.1,982.0,1025.89,719.23
2018,7,22,12,15,918.5,101.0,2.3,30.1,982.0,1027.45,721.22
2018,7,22,12,30,919.0,101.0,2.4,30.1,982.0,1025.59,721.19
2018,7,22,12,45,918.5,100.0,2.55,30.1,974.0,1018.29,718.37
2018,7,22,13,0,918.0,99.0,2.7,30.1,966.0,1007.6,713.44
2018,7,22,13,15,915.0,98.5,2.75,30.0,950.0,991.64,704.6
2018,7,22,13,30,912.0,98.0,2.8,29.9,934.0,972.45,693.78
2018,7,22,13,45,908.0,96.5,2.9,29.75,911.5,948.19,680.23
2018,7,22,14,0,904.0,95.0,3.0,29.6,889.0,920.95,664.67
2018,7,22,14,15,898.0,94.0,3.1,29.4,860.0,889.62,646.41
2018,7,22,14,30,892.0,93.0,3.2,29.2,831.0,855.72,626.25
2018,7,22,14,45,883.5,91.0,3.3,29.0,795.5,816.36,602.13
2018,7,22,15,0,875.0,89.0,3.4,28.8,760.0,774.96,576.29
2018,7,22,15,15,864.0,87.5,3.4,28.8,719.5,730.39,547.01
2018,7,22,15,30,853.0,86.0,3.4,28.8,679.0,684.43,516.4
2018,7,22,15,45,839.0,84.0,3.55,28.1,634.5,634.84,483.67
2018,7,22,16,0,825.0,82.0,3.7,27.4,590.0,584.6,448.11
2018,7,22,16,15,806.5,79.0,3.75,26.95,542.0,530.46,407.72
2018,7,22,16,30,788.0,76.0,3.8,26.5,494.0,476.52,366.13
2018,7,22,16,45,763.5,73.0,3.85,26.0,444.0,420.32,321.49
2018,7,22,17,0,739.0,70.0,3.9,25.5,394.0,365.62,276.55
2018,7,22,17,15,706.0,65.5,3.9,24.8,343.0,308.28,228.54
2018,7,22,17,30,673.0,61.0,3.9,24.1,292.0,253.93,181.86
2018,7,22,17,45,625.0,56.0,3.95,23.45,242.0,198.86,134.75
2018,7,22,18,0,577.0,51.0,4.0,22.8,192.0,147.77,91.78
2018,7,22,18,15,504.0,44.5,3.9,22.15,146.5,98.74,54.18
2018,7,22,18,30,431.0,38.0,3.8,21.5,101.0,58.07,27.87
2018,7,22,18,45,313.0,28.5,3.7,20.85,65.0,22.81,13.04
2018,7,22,19,0,195.0,19.0,3.6,20.2,29.0,15.25,0.0
2018,7,22,19,15,97.5,9.5,3.5,19.85,14.5,9.34,0.0
2018,7,22,19,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,7,23,5,15,152.5,13.0,1.8,16.35,22.0,12.78,0.0
2018,7,23,5,30,285.0,23.0,1.8,16.8,42.0,18.26,6.43
2018,7,23,5,45,392.0,31.0,1.8,17.3,81.5,34.13,15.77
2018,7,23,6,0,499.0,39.0,1.8,17.8,121.0,74.04,36.87
2018,7,23,6,15,565.5,44.5,1.85,18.55,168.5,119.52,69.37
2018,7,23,6,30,632.0,50.0,1.9,19.3,216.0,171.19,111.06
2018,7,23,6,45,676.0,54.5,1.95,20.1,267.0,223.63,156.26
2018,7,23,7,0,720.0,59.0,2.0,20.9,318.0,280.68,205.46
2018,7,23,7,15,750.5,62.0,2.0,21.7,369.5,335.68,252.57
2018,7,23,7,30,781.0,65.0,2.0,22.5,421.0,393.24,300.28
2018,7,23,7,45,803.0,68.0,2.05,23.25,471.5,449.38,345.52
2018,7,23,8,0,825.0,71.0,2.1,24.0,522.0,506.07,389.54
2018,7,23,8,15,841.5,74.0,2.1,24.8,570.0,560.4,429.99
2018,7,23,8,30,858.0,77.0,2.1,25.6,618.0,614.71,468.9
2018,7,23,8,45,870.0,79.5,2.15,26.35,662.5,665.19,503.98
2018,7,23,9,0,882.0,82.0,2.2,27.1,707.0,714.7,535.49
2018,7,23,9,15,892.5,83.5,2.2,27.8,747.0,760.83,563.87
2018,7,23,9,30,903.0,85.0,2.2,28.5,787.0,805.37,590.64
2018,7,23,9,45,912.0,85.0,2.15,29.15,821.5,845.29,613.61
2018,7,23,10,0,921.0,85.0,2.1,29.8,856.0,883.06,634.77
2018,7,23,10,15,926.5,86.5,2.15,30.15,884.5,916.89,654.8
2018,7,23,10,30,932.0,88.0,2.2,30.5,913.0,947.98,672.98
2018,7,23,10,45,936.0,88.5,2.25,30.85,934.5,973.72,687.74
2018,7,23,11,0,940.0,89.0,2.3,31.2,956.0,996.35,700.57
2018,7,23,11,15,942.5,89.0,2.35,31.35,970.0,1013.78,710.79
2018,7,23,11,30,945.0,89.0,2.4,31.5,984.0,1027.84,719.04
2018,7,23,11,45,946.5,89.0,2.5,31.65,991.0,1037.47,725.19
2018,7,23,12,0,948.0,89.0,2.6,31.8,998.0,1043.61,729.3
2018,7,23,12,15,943.5,92.0,2.7,31.8,996.0,1043.29,729.99
2018,7,23,12,30,939.0,95.0,2.8,31.8,994.0,1039.45,728.63
2018,7,23,12,45,865.5,146.0,2.95,31.8,969.0,1012.11,713.12
2018,7,23,13,0,792.0,197.0,3.1,31.8,944.0,988.37,699.88
2018,7,23,13,15,673.0,272.5,3.25,31.65,900.0,941.92,671.88
2018,7,23,13,30,554.0,348.0,3.4,31.5,856.0,891.45,637.1
2018,7,23,13,45,537.5,343.5,3.5,31.35,826.0,858.94,617.29
2018,7,23,14,0,521.0,339.0,3.6,31.2,796.0,825.19,596.26
2018,7,23,14,15,535.5,316.5,3.7,30.8,772.5,799.75,582.11
2018,7,23,14,30,550.0,294.0,3.8,30.4,749.0,771.68,565.85
2018,7,23,14,45,516.0,288.5,3.85,29.95,700.5,718.42,530.69
2018,7,23,15,0,482.0,283.0,3.9,29.5,652.0,665.98,495.52
2018,7,23,15,15,472.5,267.0,3.9,29.5,612.0,622.42,465.57
2018,7,23,15,30,463.0,251.0,3.9,29.5,572.0,578.42,434.75
2018,7,23,15,45,367.5,255.0,3.95,28.4,499.0,494.9,375.11
2018,7,23,16,0,272.0,259.0,4.0,27.3,426.0,422.61,322.34
2018,7,23,16,15,187.5,242.5,4.05,26.7,353.0,342.72,262.57
2018,7,23,16,30,103.0,226.0,4.1,26.1,280.0,271.75,208.66
2018,7,23,16,45,74.5,192.5,4.15,25.55,229.5,220.26,169.5
2018,7,23,17,0,46.0,159.0,4.2,25.0,179.0,171.98,132.26
2018,7,23,17,15,51.5,141.0,4.15,24.45,160.5,153.39,117.81
2018,7,23,17,30,57.0,123.0,4.1,23.9,142.0,134.21,102.41
2018,7,23,17,45,42.0,83.5,4.1,23.3,96.5,89.77,66.78
2018,7,23,18,0,27.0,44.0,4.1,22.7,51.0,47.28,32.37
2018,7,23,18,15,22.0,34.0,3.95,22.15,38.5,35.53,22.76
2018,7,23,18,30,17.0,24.0,3.8,21.6,26.0,24.33,13.66
2018,7,23,18,45,11.5,16.0,3.6,21.1,17.0,15.58,7.05
2018,7,23,19,0,6.0,8.0,3.4,20.6,8.0,7.77,0.0
2018,7,23,19,15,3.0,4.0,3.3,20.3,4.0,3.93,0.0
2018,7,23,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.6,16.6,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,7,24,5,15,138.5,13.5,1.8,17.25,21.5,13.27,0.0
2018,7,24,5,30,260.0,24.0,1.9,17.7,41.0,19.42,6.52
2018,7,24,5,45,370.0,32.5,2.0,18.1,80.0,34.52,16.64
2018,7,24,6,0,480.0,41.0,2.1,18.5,119.0,73.77,37.37
2018,7,24,6,15,551.0,47.0,2.1,19.2,167.0,118.0,68.56
2018,7,24,6,30,622.0,53.0,2.1,19.9,215.0,171.46,111.37
2018,7,24,6,45,670.0,57.0,2.15,20.55,266.5,223.85,156.33
2018,7,24,7,0,718.0,61.0,2.2,21.2,318.0,281.31,205.83
2018,7,24,7,15,751.0,64.0,2.35,22.1,370.0,337.15,253.65
2018,7,24,7,30,784.0,67.0,2.5,23.0,422.0,395.82,302.43
2018,7,24,7,45,746.0,86.0,2.65,23.9,456.5,439.79,338.62
2018,7,24,8,0,708.0,105.0,2.8,24.8,491.0,478.21,368.86
2018,7,24,8,15,749.0,103.5,2.9,25.5,545.0,537.09,413.55
2018,7,24,8,30,790.0,102.0,3.0,26.2,599.0,598.04,458.41
2018,7,24,8,45,823.0,98.0,3.15,26.85,649.5,652.15,497.52
2018,7,24,9,0,856.0,94.0,3.3,27.5,700.0,708.03,535.43
2018,7,24,9,15,882.5,89.0,3.35,28.05,745.0,758.57,568.04
2018,7,24,9,30,909.0,84.0,3.4,28.6,790.0,808.76,599.9
2018,7,24,9,45,913.5,87.0,3.5,29.15,823.5,848.31,624.35
2018,7,24,10,0,918.0,90.0,3.6,29.7,857.0,885.39,646.98
2018,7,24,10,15,924.0,90.5,3.7,30.15,885.5,918.59,667.13
2018,7,24,10,30,930.0,91.0,3.8,30.6,914.0,949.07,685.4
2018,7,24,10,45,934.5,92.0,3.9,31.05,936.0,975.79,701.16
2018,7,24,11,0,939.0,93.0,4.0,31.5,958.0,999.41,714.93
2018,7,24,11,15,942.0,93.0,4.1,31.65,972.5,1017.33,725.94
2018,7,24,11,30,945.0,93.0,4.2,31.8,987.0,1031.9,734.91
2018,7,24,11,45,946.5,93.0,4.25,32.0,994.0,1041.55,740.4
2018,7,24,12,0,948.0,93.0,4.3,32.2,1001.0,1047.69,743.79
2018,7,24,12,15,947.0,93.5,4.4,32.2,1000.0,1048.32,744.71
2018,7,24,12,30,946.0,94.0,4.5,32.2,999.0,1045.4,743.5
2018,7,24,12,45,943.5,94.5,4.55,32.2,990.0,1037.47,738.93
2018,7,24,13,0,941.0,95.0,4.6,32.2,981.0,1026.08,732.26
2018,7,24,13,15,938.0,94.0,4.65,32.15,965.0,1009.26,722.33
2018,7,24,13,30,935.0,93.0,4.7,32.1,949.0,989.12,710.28
2018,7,24,13,45,931.0,92.5,4.75,32.0,926.5,965.35,696.26
2018,7,24,14,0,927.0,92.0,4.8,31.9,904.0,938.53,680.19
2018,7,24,14,15,921.0,91.0,4.8,31.75,874.5,906.51,660.41
2018,7,24,14,30,915.0,90.0,4.8,31.6,845.0,871.83,638.76
2018,7,24,14,45,907.5,88.0,4.85,31.45,809.5,832.43,614.05
2018,7,24,15,0,900.0,86.0,4.9,31.3,774.0,790.84,587.56
2018,7,24,15,15,889.0,85.0,4.9,31.3,733.0,745.72,557.71
2018,7,24,15,30,878.0,84.0,4.9,31.3,692.0,699.13,526.52
2018,7,24,15,45,864.5,81.5,4.9,30.75,646.5,648.15,492.07
2018,7,24,16,0,851.0,79.0,4.9,30.2,601.0,596.43,454.74
2018,7,24,16,15,833.5,76.5,4.85,29.75,552.5,541.99,413.92
2018,7,24,16,30,816.0,74.0,4.8,29.3,504.0,487.72,371.94
2018,7,24,16,45,792.0,71.0,4.75,28.85,453.0,430.1,326.14
2018,7,24,17,0,768.0,68.0,4.7,28.4,402.0,374.0,280.1
2018,7,24,17,15,735.0,64.0,4.5,27.75,350.0,315.52,231.16
2018,7,24,17,30,702.0,60.0,4.3,27.1,298.0,260.0,183.66
2018,7,24,17,45,654.5,55.0,4.1,26.45,247.0,203.4,135.58
2018,7,24,18,0,607.0,50.0,3.9,25.8,196.0,151.92,92.65
2018,7,24,18,15,533.5,44.0,3.6,25.05,149.5,100.5,53.74
2018,7,24,18,30,460.0,38.0,3.3,24.3,103.0,58.69,27.41
2018,7,24,18,45,328.0,28.0,2.95,23.5,65.0,21.55,11.66
2018,7,24,19,0,196.0,18.0,2.6,22.7,27.0,14.49,0.0
2018,7,24,19,15,98.0,9.0,2.5,22.3,13.5,8.85,0.0
2018,7,24,19,30,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,4,45,3.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,5,0,6.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,5,15,152.5,11.0,1.75,17.65,20.5,10.81,0.0
2018,7,25,5,30,299.0,22.0,1.9,18.2,41.0,17.54,4.62
2018,7,25,5,45,418.5,29.0,2.05,18.75,81.5,31.69,13.88
2018,7,25,6,0,538.0,36.0,2.2,19.3,122.0,74.24,35.58
2018,7,25,6,15,604.5,41.5,2.25,20.05,171.0,120.42,68.0
2018,7,25,6,30,671.0,47.0,2.3,20.8,220.0,174.24,111.26
2018,7,25,6,45,714.0,50.0,2.35,21.5,271.5,227.16,156.99
2018,7,25,7,0,757.0,53.0,2.4,22.2,323.0,284.54,206.75
2018,7,25,7,15,764.0,61.5,2.65,23.1,370.5,338.63,253.88
2018,7,25,7,30,771.0,70.0,2.9,24.0,418.0,392.76,299.51
2018,7,25,7,45,804.0,71.0,3.15,24.9,472.0,451.31,346.87
2018,7,25,8,0,837.0,72.0,3.4,25.8,526.0,512.13,394.44
2018,7,25,8,15,864.5,70.5,3.55,26.6,577.5,568.87,437.56
2018,7,25,8,30,892.0,69.0,3.7,27.4,629.0,626.58,480.07
2018,7,25,8,45,904.0,70.5,3.9,28.2,674.0,677.69,516.08
2018,7,25,9,0,916.0,72.0,4.1,29.0,719.0,727.74,548.78
2018,7,25,9,15,888.5,92.0,4.25,29.6,749.5,765.79,572.93
2018,7,25,9,30,861.0,112.0,4.4,30.2,780.0,799.03,593.58
2018,7,25,9,45,886.5,105.0,4.55,30.8,819.5,844.13,622.14
2018,7,25,10,0,912.0,98.0,4.7,31.4,859.0,888.21,649.69
2018,7,25,10,15,917.5,100.0,4.75,31.7,888.0,922.37,670.76
2018,7,25,10,30,923.0,102.0,4.8,32.0,917.0,953.8,689.98
2018,7,25,10,45,925.5,104.0,4.85,32.25,938.5,979.52,705.55
2018,7,25,11,0,928.0,106.0,4.9,32.5,960.0,1002.09,719.11
2018,7,25,11,15,944.5,97.5,4.9,32.6,978.5,1024.32,732.53
2018,7,25,11,30,961.0,89.0,4.9,32.7,997.0,1043.52,744.04
2018,7,25,11,45,961.0,90.0,4.95,32.8,1003.5,1052.86,749.74
2018,7,25,12,0,961.0,91.0,5.0,32.9,1010.0,1058.61,753.31
2018,7,25,12,15,960.5,91.5,5.05,32.85,1009.5,1059.76,754.55
2018,7,25,12,30,960.0,92.0,5.1,32.8,1009.0,1057.3,753.62
2018,7,25,12,45,958.5,92.0,5.15,32.75,1000.5,1049.76,749.55
2018,7,25,13,0,957.0,92.0,5.2,32.7,992.0,1038.67,743.31
2018,7,25,13,15,954.0,92.0,5.2,32.55,976.5,1022.64,733.89
2018,7,25,13,30,951.0,92.0,5.2,32.4,961.0,1003.23,722.36
2018,7,25,13,45,931.0,100.5,5.2,32.25,933.5,973.45,704.06
2018,7,25,14,0,911.0,109.0,5.2,32.1,906.0,941.29,684.17
2018,7,25,14,15,900.5,110.0,5.2,31.85,875.0,907.75,663.55
2018,7,25,14,30,890.0,111.0,5.2,31.6,844.0,871.87,641.2
2018,7,25,14,45,870.0,114.5,5.2,31.3,805.0,828.66,613.78
2018,7,25,15,0,850.0,118.0,5.2,31.0,766.0,784.22,585.22
2018,7,25,15,15,867.0,101.5,5.2,31.0,731.0,745.99,559.98
2018,7,25,15,30,884.0,85.0,5.2,31.0,696.0,703.93,531.78
2018,7,25,15,45,870.0,82.5,5.2,30.25,650.0,652.31,497.05
2018,7,25,16,0,856.0,80.0,5.2,29.5,604.0,599.97,459.44
2018,7,25,16,15,821.0,81.5,5.05,28.95,550.0,539.59,413.81
2018,7,25,16,30,786.0,83.0,4.9,28.4,496.0,481.11,368.4
2018,7,25,16,45,758.0,79.0,4.8,27.85,443.5,422.28,321.66
2018,7,25,17,0,730.0,75.0,4.7,27.3,391.0,365.35,275.01
2018,7,25,17,15,687.5,70.5,4.4,26.65,337.0,305.17,224.83
2018,7,25,17,30,645.0,66.0,4.1,26.0,283.0,248.06,176.42
2018,7,25,17,45,576.0,59.0,3.8,25.35,228.0,187.71,126.26
2018,7,25,18,0,507.0,52.0,3.5,24.7,173.0,134.97,83.44
2018,7,25,18,15,375.5,45.0,3.25,24.05,122.5,83.01,46.39
2018,7,25,18,30,244.0,38.0,3.0,23.4,72.0,46.05,24.09
2018,7,25,18,45,152.5,25.0,2.75,22.75,43.5,19.07,9.61
2018,7,25,19,0,61.0,12.0,2.5,22.1,15.0,9.24,0.0
2018,7,25,19,15,30.5,6.0,2.45,21.65,7.5,5.9,0.0
2018,7,25,19,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,26,5,15,104.0,11.0,1.8,16.35,17.5,10.81,0.0
2018,7,26,5,30,208.0,22.0,1.8,16.8,35.0,17.66,3.92
2018,7,26,5,45,324.0,32.5,1.8,17.25,73.5,32.64,16.33
2018,7,26,6,0,440.0,43.0,1.8,17.7,112.0,71.4,37.24
2018,7,26,6,15,512.0,50.0,1.8,18.45,159.5,114.31,67.34
2018,7,26,6,30,584.0,57.0,1.8,19.2,207.0,165.48,108.08
2018,7,26,6,45,633.0,62.0,1.8,19.95,258.0,217.1,152.08
2018,7,26,7,0,682.0,67.0,1.8,20.7,309.0,274.86,201.42
2018,7,26,7,15,716.5,71.5,1.9,21.7,361.5,330.81,248.88
2018,7,26,7,30,751.0,76.0,2.0,22.7,414.0,389.83,297.42
2018,7,26,7,45,777.5,79.0,2.1,23.7,465.5,446.36,342.6
2018,7,26,8,0,804.0,82.0,2.2,24.7,517.0,504.51,387.36
2018,7,26,8,15,823.5,84.5,2.3,25.5,566.0,559.45,428.55
2018,7,26,8,30,843.0,87.0,2.4,26.3,615.0,614.05,468.15
2018,7,26,8,45,858.0,89.5,2.5,27.15,661.0,666.02,504.52
2018,7,26,9,0,873.0,92.0,2.6,28.0,707.0,717.29,537.72
2018,7,26,9,15,884.0,94.0,2.65,28.7,748.0,764.1,566.95
2018,7,26,9,30,895.0,96.0,2.7,29.4,789.0,809.36,594.66
2018,7,26,9,45,903.5,98.0,2.8,30.1,824.5,850.78,619.71
2018,7,26,10,0,912.0,100.0,2.9,30.8,860.0,890.03,643.04
2018,7,26,10,15,918.5,101.5,3.0,31.35,889.5,924.6,663.52
2018,7,26,10,30,925.0,103.0,3.1,31.9,919.0,956.5,682.15
2018,7,26,10,45,930.5,103.5,3.2,32.5,941.5,983.58,697.49
2018,7,26,11,0,936.0,104.0,3.3,33.1,964.0,1007.62,710.89
2018,7,26,11,15,939.0,104.5,3.35,33.25,979.0,1026.05,721.72
2018,7,26,11,30,942.0,105.0,3.4,33.4,994.0,1041.12,730.56
2018,7,26,11,45,944.0,105.5,3.5,33.6,1002.0,1051.78,736.98
2018,7,26,12,0,946.0,106.0,3.6,33.8,1010.0,1058.94,741.34
2018,7,26,12,15,944.5,107.0,3.65,33.75,1009.0,1059.57,742.16
2018,7,26,12,30,943.0,108.0,3.7,33.7,1008.0,1056.66,740.93
2018,7,26,12,45,939.5,109.0,3.75,33.7,999.0,1048.25,736.24
2018,7,26,13,0,936.0,110.0,3.8,33.7,990.0,1036.4,729.51
2018,7,26,13,15,933.0,109.5,3.9,33.55,974.0,1020.13,720.85
2018,7,26,13,30,930.0,109.0,4.0,33.4,958.0,1000.55,710.12
2018,7,26,13,45,924.5,108.0,4.1,33.2,934.0,974.93,695.63
2018,7,26,14,0,919.0,107.0,4.2,33.0,910.0,946.33,679.14
2018,7,26,14,15,912.0,105.5,4.25,32.7,879.5,913.07,659.5
2018,7,26,14,30,905.0,104.0,4.3,32.4,849.0,877.22,637.98
2018,7,26,14,45,895.5,103.0,4.35,32.1,812.5,837.46,613.6
2018,7,26,15,0,886.0,102.0,4.4,31.8,776.0,795.68,587.56
2018,7,26,15,15,874.0,99.5,4.4,31.8,734.0,748.74,556.76
2018,7,26,15,30,862.0,97.0,4.4,31.8,692.0,700.44,524.68
2018,7,26,15,45,846.5,94.5,4.45,30.95,645.5,648.75,490.17
2018,7,26,16,0,831.0,92.0,4.5,30.1,599.0,597.15,453.82
2018,7,26,16,15,811.0,89.0,4.45,29.45,549.5,541.37,412.63
2018,7,26,16,30,791.0,86.0,4.4,28.8,500.0,486.07,370.43
2018,7,26,16,45,764.5,82.0,4.35,28.2,448.0,427.59,324.4
2018,7,26,17,0,738.0,78.0,4.3,27.6,396.0,370.85,278.24
2018,7,26,17,15,702.0,73.5,4.1,26.8,344.0,312.39,229.72
2018,7,26,17,30,666.0,69.0,3.9,26.0,292.0,256.26,182.09
2018,7,26,17,45,614.5,62.5,3.7,25.15,240.5,199.15,133.99
2018,7,26,18,0,563.0,56.0,3.5,24.3,189.0,147.65,91.4
2018,7,26,18,15,485.5,48.0,3.25,23.5,142.5,97.64,53.79
2018,7,26,18,30,408.0,40.0,3.0,22.7,96.0,56.6,27.83
2018,7,26,18,45,283.0,28.5,2.75,21.9,60.0,22.31,12.12
2018,7,26,19,0,158.0,17.0,2.5,21.1,24.0,16.71,0.0
2018,7,26,19,15,79.0,8.5,2.35,20.7,12.0,8.36,0.0
2018,7,26,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,115.0,11.0,2.45,14.5,17.5,10.81,0.0
2018,7,27,5,30,230.0,22.0,2.5,14.9,35.0,17.82,3.04
2018,7,27,5,45,350.0,31.5,2.55,15.3,74.5,31.71,15.61
2018,7,27,6,0,470.0,41.0,2.6,15.7,114.0,71.16,36.36
2018,7,27,6,15,541.5,47.5,2.7,16.4,162.0,115.19,67.39
2018,7,27,6,30,613.0,54.0,2.8,17.1,210.0,167.43,109.52
2018,7,27,6,45,660.0,59.0,2.85,17.85,261.5,221.19,156.11
2018,7,27,7,0,707.0,64.0,2.9,18.6,313.0,278.8,206.34
2018,7,27,7,15,739.5,68.0,3.0,19.4,365.5,334.93,255.14
2018,7,27,7,30,772.0,72.0,3.1,20.2,418.0,393.89,304.94
2018,7,27,7,45,796.0,75.5,3.15,20.95,469.5,450.89,351.76
2018,7,27,8,0,820.0,79.0,3.2,21.7,521.0,509.23,397.99
2018,7,27,8,15,838.0,81.5,3.25,22.4,570.0,563.81,439.95
2018,7,27,8,30,856.0,84.0,3.3,23.1,619.0,618.58,480.65
2018,7,27,8,45,870.0,86.5,3.35,23.85,664.5,670.52,517.9
2018,7,27,9,0,884.0,89.0,3.4,24.6,710.0,721.65,551.67
2018,7,27,9,15,896.0,90.5,3.5,25.25,751.5,769.19,582.5
2018,7,27,9,30,908.0,92.0,3.6,25.9,793.0,815.24,611.84
2018,7,27,9,45,917.0,93.0,3.7,26.55,829.0,856.55,637.55
2018,7,27,10,0,926.0,94.0,3.8,27.2,865.0,895.68,661.52
2018,7,27,10,15,932.5,95.0,3.85,27.6,894.0,930.19,682.58
2018,7,27,10,30,939.0,96.0,3.9,28.0,923.0,961.98,701.71
2018,7,27,10,45,943.5,96.5,4.0,28.45,945.0,988.47,717.45
2018,7,27,11,0,948.0,97.0,4.1,28.9,967.0,1011.83,731.16
2018,7,27,11,15,951.0,97.5,4.15,29.15,982.0,1030.47,742.13
2018,7,27,11,30,954.0,98.0,4.2,29.4,997.0,1045.72,750.99
2018,7,27,11,45,956.0,98.0,4.3,29.7,1004.5,1055.98,756.91
2018,7,27,12,0,958.0,98.0,4.4,30.0,1012.0,1062.69,760.69
2018,7,27,12,15,959.0,97.0,4.45,30.0,1011.5,1063.79,761.61
2018,7,27,12,30,960.0,96.0,4.5,30.0,1011.0,1061.28,760.38
2018,7,27,12,45,960.0,95.0,4.6,30.05,1003.0,1054.18,756.46
2018,7,27,13,0,960.0,94.0,4.7,30.1,995.0,1043.49,750.39
2018,7,27,13,15,957.0,93.5,4.75,30.0,979.0,1026.86,740.88
2018,7,27,13,30,954.0,93.0,4.8,29.9,963.0,1006.83,729.21
2018,7,27,13,45,950.0,92.5,4.85,29.8,940.0,982.58,714.78
2018,7,27,14,0,946.0,92.0,4.9,29.7,917.0,955.2,698.25
2018,7,27,14,15,940.0,91.0,4.9,29.5,887.0,922.54,678.06
2018,7,27,14,30,934.0,90.0,4.9,29.3,857.0,887.15,655.92
2018,7,27,14,45,926.0,88.5,4.9,29.15,820.5,847.08,630.28
2018,7,27,15,0,918.0,87.0,4.9,29.0,784.0,804.8,602.9
2018,7,27,15,15,907.0,85.0,4.9,29.0,742.0,757.79,571.56
2018,7,27,15,30,896.0,83.0,4.9,29.0,700.0,709.27,538.81
2018,7,27,15,45,883.0,80.5,4.8,28.45,654.0,657.66,503.31
2018,7,27,16,0,870.0,78.0,4.7,27.9,608.0,605.21,464.87
2018,7,27,16,15,853.0,75.5,4.6,27.45,558.5,549.98,423.02
2018,7,27,16,30,836.0,73.0,4.5,27.0,509.0,494.82,379.95
2018,7,27,16,45,812.5,69.5,4.4,26.55,457.0,435.79,332.62
2018,7,27,17,0,789.0,66.0,4.3,26.1,405.0,378.17,284.97
2018,7,27,17,15,755.0,62.5,4.1,25.35,352.0,318.61,234.86
2018,7,27,17,30,721.0,59.0,3.9,24.6,299.0,262.12,186.17
2018,7,27,17,45,671.5,54.0,3.7,23.85,247.0,203.99,136.46
2018,7,27,18,0,622.0,49.0,3.5,23.1,195.0,151.23,92.23
2018,7,27,18,15,544.0,42.5,3.35,22.25,147.0,98.16,52.1
2018,7,27,18,30,466.0,36.0,3.2,21.4,99.0,55.22,25.36
2018,7,27,18,45,328.0,27.0,3.05,20.55,62.0,21.0,11.0
2018,7,27,19,0,190.0,18.0,2.9,19.7,25.0,17.69,0.0
2018,7,27,19,15,95.0,9.0,2.85,19.25,12.5,8.85,0.0
2018,7,27,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,5,15,108.0,11.0,2.25,13.95,17.0,10.81,0.0
2018,7,28,5,30,216.0,22.0,2.3,14.4,34.0,17.98,1.88
2018,7,28,5,45,335.0,32.0,2.4,14.85,73.0,31.49,15.93
2018,7,28,6,0,454.0,42.0,2.5,15.3,112.0,70.35,36.44
2018,7,28,6,15,526.5,50.0,2.45,15.95,160.5,114.98,67.95
2018,7,28,6,30,599.0,58.0,2.4,16.6,209.0,167.96,110.57
2018,7,28,6,45,646.0,64.0,2.4,17.2,261.0,220.91,156.44
2018,7,28,7,0,693.0,70.0,2.4,17.8,313.0,278.88,206.9
2018,7,28,7,15,726.5,75.0,2.35,18.7,366.0,336.59,256.51
2018,7,28,7,30,760.0,80.0,2.3,19.6,419.0,396.32,306.26
2018,7,28,7,45,784.0,84.5,2.3,20.45,471.0,453.78,352.78
2018,7,28,8,0,808.0,89.0,2.3,21.3,523.0,512.59,398.58
2018,7,28,8,15,826.5,92.5,2.3,22.1,573.0,568.31,440.48
2018,7,28,8,30,845.0,96.0,2.3,22.9,623.0,624.24,480.99
2018,7,28,8,45,859.0,100.0,2.25,23.75,669.5,676.46,517.08
2018,7,28,9,0,873.0,104.0,2.2,24.6,716.0,728.71,550.69
2018,7,28,9,15,876.5,109.5,2.25,25.3,755.0,773.54,578.62
2018,7,28,9,30,880.0,115.0,2.3,26.0,794.0,816.23,604.7
2018,7,28,9,45,878.5,122.5,2.3,26.75,826.5,854.51,626.95
2018,7,28,10,0,877.0,130.0,2.3,27.5,859.0,889.96,647.03
2018,7,28,10,15,883.0,132.5,2.4,28.0,888.0,924.14,667.56
2018,7,28,10,30,889.0,135.0,2.5,28.5,917.0,955.7,686.29
2018,7,28,10,45,892.0,137.5,2.55,28.95,938.5,981.68,701.08
2018,7,28,11,0,895.0,140.0,2.6,29.4,960.0,1004.62,713.95
2018,7,28,11,15,897.0,141.5,2.7,29.7,974.5,1022.45,724.54
2018,7,28,11,30,899.0,143.0,2.8,30.0,989.0,1037.04,733.2
2018,7,28,11,45,898.0,144.5,2.85,30.35,995.0,1045.33,737.42
2018,7,28,12,0,897.0,146.0,2.9,30.7,1001.0,1050.26,739.68
2018,7,28,12,15,900.5,143.5,3.0,30.9,1001.0,1052.31,741.18
2018,7,28,12,30,904.0,141.0,3.1,31.1,1001.0,1050.97,740.67
2018,7,28,12,45,907.5,137.5,3.15,31.3,994.5,1045.2,737.09
2018,7,28,13,0,911.0,134.0,3.2,31.5,988.0,1035.97,731.48
2018,7,28,13,15,907.5,133.0,3.3,31.45,971.5,1019.02,722.23
2018,7,28,13,30,904.0,132.0,3.4,31.4,955.0,998.85,710.99
2018,7,28,13,45,898.5,131.0,3.5,31.35,931.5,973.72,696.54
2018,7,28,14,0,893.0,130.0,3.6,31.3,908.0,945.67,680.14
2018,7,28,14,15,876.5,133.0,3.65,31.1,874.5,909.23,658.24
2018,7,28,14,30,860.0,136.0,3.7,30.9,841.0,874.19,637.1
2018,7,28,14,45,789.0,160.0,3.75,30.7,784.5,810.82,596.62
2018,7,28,15,0,718.0,184.0,3.8,30.5,728.0,751.29,557.6
2018,7,28,15,15,626.5,204.0,3.8,30.5,659.5,674.08,502.89
2018,7,28,15,30,535.0,224.0,3.8,30.5,591.0,600.89,450.13
2018,7,28,15,45,480.0,223.5,3.8,29.8,536.0,539.17,406.66
2018,7,28,16,0,425.0,223.0,3.8,29.1,481.0,481.32,364.98
2018,7,28,16,15,477.0,186.5,3.8,28.6,453.0,451.5,344.15
2018,7,28,16,30,529.0,150.0,3.8,28.1,425.0,415.65,317.46
2018,7,28,16,45,552.5,129.0,3.75,27.6,389.5,377.61,287.39
2018,7,28,17,0,576.0,108.0,3.7,27.1,354.0,334.79,252.27
2018,7,28,17,15,567.5,94.5,3.55,26.35,310.0,285.39,211.14
2018,7,28,17,30,559.0,81.0,3.4,25.6,266.0,236.47,169.3
2018,7,28,17,45,422.5,79.0,3.25,24.8,204.5,169.96,117.34
2018,7,28,18,0,286.0,77.0,3.1,24.0,143.0,119.5,80.07
2018,7,28,18,15,231.5,61.0,2.95,23.15,106.0,80.4,50.42
2018,7,28,18,30,177.0,45.0,2.8,22.3,69.0,47.68,27.72
2018,7,28,18,45,113.0,29.5,2.65,21.45,42.5,24.54,13.52
2018,7,28,19,0,49.0,14.0,2.5,20.6,16.0,13.76,0.0
2018,7,28,19,15,24.5,7.0,2.4,20.05,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,29,5,15,97.0,10.5,1.35,15.3,15.5,10.32,0.0
2018,7,29,5,30,194.0,21.0,1.4,15.6,31.0,17.1,0.02
2018,7,29,5,45,316.5,31.5,1.5,15.95,69.5,30.29,15.34
2018,7,29,6,0,439.0,42.0,1.6,16.3,108.0,68.7,35.58
2018,7,29,6,15,515.5,49.0,1.6,16.9,156.0,111.96,65.61
2018,7,29,6,30,592.0,56.0,1.6,17.5,204.0,164.05,107.01
2018,7,29,6,45,643.5,61.0,1.6,18.15,256.0,216.71,152.08
2018,7,29,7,0,695.0,66.0,1.6,18.8,308.0,275.79,202.83
2018,7,29,7,15,676.5,81.0,1.6,19.7,348.0,323.21,244.75
2018,7,29,7,30,658.0,96.0,1.6,20.6,388.0,368.88,283.45
2018,7,29,7,45,691.5,101.0,1.65,21.5,441.5,426.06,329.02
2018,7,29,8,0,725.0,106.0,1.7,22.4,495.0,485.74,374.86
2018,7,29,8,15,790.5,95.5,1.7,23.15,556.0,550.37,423.2
2018,7,29,8,30,856.0,85.0,1.7,23.9,617.0,618.63,472.63
2018,7,29,8,45,854.0,93.5,1.75,24.7,657.5,666.14,505.23
2018,7,29,9,0,852.0,102.0,1.8,25.5,698.0,711.42,534.28
2018,7,29,9,15,790.0,140.5,1.85,26.15,718.5,741.84,552.43
2018,7,29,9,30,728.0,179.0,1.9,26.8,739.0,764.74,565.46
2018,7,29,9,45,811.0,144.5,1.95,27.45,795.5,823.89,602.6
2018,7,29,10,0,894.0,110.0,2.0,28.1,852.0,884.12,639.33
2018,7,29,10,15,901.0,111.5,2.1,28.6,881.0,918.71,659.81
2018,7,29,10,30,908.0,113.0,2.2,29.1,910.0,950.68,678.73
2018,7,29,10,45,913.0,113.5,2.3,29.55,932.0,976.98,694.13
2018,7,29,11,0,918.0,114.0,2.4,30.0,954.0,1000.26,707.65
2018,7,29,11,15,920.5,115.0,2.5,30.1,968.5,1018.47,719.05
2018,7,29,11,30,923.0,116.0,2.6,30.2,983.0,1033.36,728.49
2018,7,29,11,45,924.5,116.0,2.7,30.35,990.0,1042.86,734.54
2018,7,29,12,0,926.0,116.0,2.8,30.5,997.0,1048.92,738.58
2018,7,29,12,15,923.0,118.0,2.95,30.35,995.5,1049.03,740.38
2018,7,29,12,30,920.0,120.0,3.1,30.2,994.0,1045.66,740.11
2018,7,29,12,45,882.5,143.5,3.2,30.1,976.0,1026.31,729.25
2018,7,29,13,0,845.0,167.0,3.3,30.0,958.0,1010.06,720.47
2018,7,29,13,15,846.5,161.5,3.35,29.8,942.5,993.96,711.68
2018,7,29,13,30,848.0,156.0,3.4,29.6,927.0,974.66,700.84
2018,7,29,13,45,793.0,184.0,3.45,29.45,890.5,933.72,675.76
2018,7,29,14,0,738.0,212.0,3.5,29.3,854.0,895.21,652.17
2018,7,29,14,15,783.0,178.0,3.55,29.05,838.0,876.26,641.63
2018,7,29,14,30,828.0,144.0,3.6,28.8,822.0,854.98,629.36
2018,7,29,14,45,818.0,140.5,3.7,28.55,785.0,814.33,604.13
2018,7,29,15,0,808.0,137.0,3.8,28.3,748.0,771.91,577.42
2018,7,29,15,15,818.0,123.0,3.8,28.3,712.0,731.97,551.11
2018,7,29,15,30,828.0,109.0,3.8,28.3,676.0,688.98,522.34
2018,7,29,15,45,807.0,107.0,3.8,27.5,628.5,635.27,485.05
2018,7,29,16,0,786.0,105.0,3.8,26.7,581.0,581.61,446.65
2018,7,29,16,15,769.0,100.0,3.8,26.15,533.0,527.49,406.3
2018,7,29,16,30,752.0,95.0,3.8,25.6,485.0,473.64,364.78
2018,7,29,16,45,723.0,90.5,3.75,25.1,433.0,414.84,318.02
2018,7,29,17,0,694.0,86.0,3.7,24.6,381.0,358.59,271.84
2018,7,29,17,15,655.5,80.0,3.6,23.95,329.0,300.01,222.91
2018,7,29,17,30,617.0,74.0,3.5,23.3,277.0,245.13,176.06
2018,7,29,17,45,562.5,66.5,3.4,22.7,226.5,189.18,128.75
2018,7,29,18,0,508.0,59.0,3.3,22.1,176.0,139.25,87.45
2018,7,29,18,15,427.0,49.5,3.15,21.5,130.5,90.78,51.16
2018,7,29,18,30,346.0,40.0,3.0,20.9,85.0,51.75,26.46
2018,7,29,18,45,236.0,28.0,2.9,20.35,52.5,22.3,11.6
2018,7,29,19,0,126.0,16.0,2.8,19.8,20.0,15.73,0.0
2018,7,29,19,15,63.0,8.0,2.7,19.5,10.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,10.0,1.85,15.7,13.5,9.83,0.0
2018,7,30,5,30,138.0,20.0,1.9,15.9,27.0,15.76,0.0
2018,7,30,5,45,290.0,30.0,1.95,16.1,66.5,28.05,14.02
2018,7,30,6,0,442.0,40.0,2.0,16.3,106.0,66.44,33.72
2018,7,30,6,15,516.5,47.0,1.95,16.8,153.0,109.56,63.62
2018,7,30,6,30,591.0,54.0,1.9,17.3,200.0,161.28,104.86
2018,7,30,6,45,607.0,63.5,1.85,17.8,244.5,209.61,147.79
2018,7,30,7,0,623.0,73.0,1.8,18.3,289.0,259.5,192.12
2018,7,30,7,15,456.5,119.5,1.8,19.15,291.5,280.77,215.47
2018,7,30,7,30,290.0,166.0,1.8,20.0,294.0,282.6,220.06
2018,7,30,7,45,370.5,170.5,1.8,20.9,355.0,343.19,267.34
2018,7,30,8,0,451.0,175.0,1.8,21.8,416.0,410.28,318.53
2018,7,30,8,15,645.0,130.0,1.85,22.7,510.5,501.82,388.28
2018,7,30,8,30,839.0,85.0,1.9,23.6,605.0,607.66,466.78
2018,7,30,8,45,860.0,85.0,1.95,24.55,652.5,661.04,503.62
2018,7,30,9,0,881.0,85.0,2.0,25.5,700.0,714.26,537.71
2018,7,30,9,15,893.0,86.0,2.1,26.4,741.0,761.28,566.97
2018,7,30,9,30,905.0,87.0,2.2,27.3,782.0,806.8,594.77
2018,7,30,9,45,914.0,88.0,2.3,28.15,817.5,848.12,619.45
2018,7,30,10,0,923.0,89.0,2.4,29.0,853.0,887.25,642.4
2018,7,30,10,15,928.5,90.5,2.5,29.65,882.0,921.39,662.39
2018,7,30,10,30,934.0,92.0,2.6,30.3,911.0,952.76,680.47
2018,7,30,10,45,938.0,93.0,2.65,30.9,933.0,979.25,695.09
2018,7,30,11,0,942.0,94.0,2.7,31.5,955.0,1002.6,707.7
2018,7,30,11,15,944.0,95.0,2.8,31.85,969.5,1020.74,718.23
2018,7,30,11,30,946.0,96.0,2.9,32.2,984.0,1035.45,726.72
2018,7,30,11,45,947.0,96.5,2.95,32.5,991.0,1045.18,731.92
2018,7,30,12,0,948.0,97.0,3.0,32.8,998.0,1051.36,735.06
2018,7,30,12,15,944.0,100.0,3.1,32.95,996.5,1051.54,735.49
2018,7,30,12,30,940.0,103.0,3.2,33.1,995.0,1048.15,733.85
2018,7,30,12,45,933.0,106.5,3.25,33.2,985.0,1038.79,728.35
2018,7,30,13,0,926.0,110.0,3.3,33.3,975.0,1026.05,720.87
2018,7,30,13,15,922.5,109.0,3.3,33.2,958.5,1008.82,710.87
2018,7,30,13,30,919.0,108.0,3.3,33.1,942.0,988.32,698.89
2018,7,30,13,45,914.0,107.0,3.35,33.05,918.5,963.26,684.24
2018,7,30,14,0,909.0,106.0,3.4,33.0,895.0,935.21,667.66
2018,7,30,14,15,902.0,105.0,3.4,32.8,865.0,902.58,648.13
2018,7,30,14,30,895.0,104.0,3.4,32.6,835.0,867.38,626.81
2018,7,30,14,45,886.0,102.0,3.45,32.4,798.5,827.16,602.23
2018,7,30,15,0,877.0,100.0,3.5,32.2,762.0,784.92,575.99
2018,7,30,15,15,865.0,98.0,3.5,32.2,720.5,738.65,546.0
2018,7,30,15,30,853.0,96.0,3.5,32.2,679.0,691.04,514.73
2018,7,30,15,45,837.0,93.5,3.55,31.5,632.5,639.24,480.05
2018,7,30,16,0,821.0,91.0,3.6,30.8,586.0,587.65,443.78
2018,7,30,16,15,799.5,88.0,3.65,30.3,536.0,531.37,402.49
2018,7,30,16,30,778.0,85.0,3.7,29.8,486.0,475.74,360.28
2018,7,30,16,45,749.5,81.5,3.7,29.3,434.5,417.42,314.57
2018,7,30,17,0,721.0,78.0,3.7,28.8,383.0,361.08,268.94
2018,7,30,17,15,682.0,73.0,3.6,27.9,330.5,301.15,219.78
2018,7,30,17,30,643.0,68.0,3.5,27.0,278.0,245.66,173.12
2018,7,30,17,45,587.0,62.0,3.35,26.15,227.5,189.41,126.2
2018,7,30,18,0,531.0,56.0,3.2,25.3,177.0,139.34,85.38
2018,7,30,18,15,448.0,47.0,3.05,24.35,131.0,89.91,49.02
2018,7,30,18,30,365.0,38.0,2.9,23.4,85.0,50.14,24.54
2018,7,30,18,45,237.5,25.5,2.7,22.45,51.0,19.98,9.41
2018,7,30,19,0,110.0,13.0,2.5,21.5,17.0,12.78,0.0
2018,7,30,19,15,55.0,6.5,2.4,21.05,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
