Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,11.8,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,21.15,9.54
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,53.75,28.68
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,93.3,55.04
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,141.61,91.71
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,191.77,133.03
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,248.3,180.23
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,303.6,226.07
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,362.94,273.71
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,418.98,317.1
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,477.22,360.11
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,512.79,385.88
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,541.65,405.68
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,615.09,457.29
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,694.45,510.99
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,742.28,541.55
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,788.88,571.02
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,830.49,596.44
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,870.16,620.4
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,900.07,638.91
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,931.08,658.15
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,957.49,674.57
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,980.94,689.19
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,998.38,699.76
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,1012.61,708.45
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,1021.59,714.63
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,1027.23,718.84
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,1028.02,720.28
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,1025.47,719.78
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,1016.13,715.39
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,1009.4,712.71
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,990.58,702.23
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,968.76,689.94
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,940.79,673.98
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,910.27,656.26
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,875.93,635.7
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,839.47,613.54
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,796.76,586.81
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,752.63,558.8
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,706.24,527.62
2018,8,10,15,30,746.0,142.0,3.7,30.9,633.0,657.86,493.66
2018,8,10,15,45,725.5,137.5,3.75,30.1,586.5,604.79,457.18
2018,8,10,16,0,705.0,133.0,3.8,29.3,540.0,551.95,419.69
2018,8,10,16,15,678.5,127.5,3.75,28.7,490.0,495.43,377.71
2018,8,10,16,30,652.0,122.0,3.7,28.1,440.0,440.34,335.54
2018,8,10,16,45,617.5,114.5,3.7,27.5,388.5,381.57,289.43
2018,8,10,17,0,583.0,107.0,3.7,26.9,337.0,325.71,244.27
2018,8,10,17,15,536.0,98.5,3.5,26.1,285.5,268.12,197.05
2018,8,10,17,30,489.0,90.0,3.3,25.3,234.0,214.31,152.32
2018,8,10,17,45,414.0,78.0,3.15,24.5,183.0,157.86,106.76
2018,8,10,18,0,339.0,66.0,3.0,23.7,132.0,109.98,69.56
2018,8,10,18,15,249.5,50.0,2.85,22.95,90.5,65.92,38.27
2018,8,10,18,30,160.0,34.0,2.7,22.2,49.0,32.37,16.78
2018,8,10,18,45,91.0,19.5,2.55,21.5,27.0,15.46,0.0
2018,8,10,19,0,22.0,5.0,2.4,20.8,5.0,4.91,0.0
2018,8,10,19,15,11.0,2.5,2.3,20.4,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,11,5,15,9.0,5.0,0.85,18.1,5.0,0.0,0.0
2018,8,11,5,30,18.0,10.0,0.9,18.5,10.0,9.83,0.0
2018,8,11,5,45,93.5,27.0,1.0,18.85,37.0,22.48,10.0
2018,8,11,6,0,169.0,44.0,1.1,19.2,64.0,48.93,28.85
2018,8,11,6,15,278.5,58.5,1.1,19.8,111.5,85.95,53.45
2018,8,11,6,30,388.0,73.0,1.1,20.4,159.0,136.55,90.81
2018,8,11,6,45,441.5,85.5,1.1,21.0,208.0,185.08,130.55
2018,8,11,7,0,495.0,98.0,1.1,21.6,257.0,239.61,175.65
2018,8,11,7,15,513.0,111.0,1.2,22.4,301.5,288.16,216.44
2018,8,11,7,30,531.0,124.0,1.3,23.2,346.0,338.26,257.35
2018,8,11,7,45,436.0,159.0,1.45,24.0,357.5,359.89,275.8
2018,8,11,8,0,341.0,194.0,1.6,24.8,369.0,368.24,282.47
2018,8,11,8,15,388.5,203.5,1.7,25.55,421.5,425.94,325.6
2018,8,11,8,30,436.0,213.0,1.8,26.3,474.0,485.15,368.68
2018,8,11,8,45,504.0,210.5,1.9,27.05,535.0,549.45,414.88
2018,8,11,9,0,572.0,208.0,2.0,27.8,596.0,618.64,463.44
2018,8,11,9,15,563.5,227.0,2.1,28.3,629.0,656.98,488.58
2018,8,11,9,30,555.0,246.0,2.2,28.8,662.0,693.09,511.88
2018,8,11,9,45,631.5,226.0,2.3,29.3,720.5,758.98,557.06
2018,8,11,10,0,708.0,206.0,2.4,29.8,779.0,826.37,601.86
2018,8,11,10,15,632.5,252.0,2.55,30.05,777.5,828.52,600.73
2018,8,11,10,30,557.0,298.0,2.7,30.3,776.0,823.07,594.67
2018,8,11,10,45,588.5,290.0,2.8,30.55,806.5,858.3,618.29
2018,8,11,11,0,620.0,282.0,2.9,30.8,837.0,893.84,641.58
2018,8,11,11,15,684.0,252.5,3.0,30.9,874.0,936.89,670.89
2018,8,11,11,30,748.0,223.0,3.1,31.0,911.0,978.45,697.26
2018,8,11,11,45,720.5,242.0,3.2,31.05,908.5,977.48,696.64
2018,8,11,12,0,693.0,261.0,3.3,31.1,906.0,973.1,694.29
2018,8,11,12,15,741.5,231.0,3.4,31.0,920.5,991.31,706.93
2018,8,11,12,30,790.0,201.0,3.5,30.9,935.0,1001.88,714.61
2018,8,11,12,45,800.0,191.5,3.6,30.8,929.0,996.57,712.31
2018,8,11,13,0,810.0,182.0,3.7,30.7,923.0,987.91,708.05
2018,8,11,13,15,807.0,180.5,3.7,30.45,907.0,971.51,698.67
2018,8,11,13,30,804.0,179.0,3.7,30.2,891.0,952.14,687.46
2018,8,11,13,45,799.5,175.5,3.75,30.0,867.5,926.48,672.32
2018,8,11,14,0,795.0,172.0,3.8,29.8,844.0,898.14,655.36
2018,8,11,14,15,787.5,168.0,3.8,29.45,813.0,864.15,634.66
2018,8,11,14,30,780.0,164.0,3.8,29.1,782.0,827.94,612.31
2018,8,11,14,45,770.5,159.0,3.75,28.8,745.5,787.1,586.24
2018,8,11,15,0,761.0,154.0,3.7,28.5,709.0,745.94,559.69
2018,8,11,15,15,745.0,150.5,3.7,28.5,667.0,698.55,527.09
2018,8,11,15,30,729.0,147.0,3.7,28.5,625.0,650.48,492.96
2018,8,11,15,45,711.5,140.5,3.65,27.7,579.0,597.98,456.28
2018,8,11,16,0,694.0,134.0,3.6,26.9,533.0,545.5,418.49
2018,8,11,16,15,672.0,127.0,3.55,26.4,484.0,490.39,377.06
2018,8,11,16,30,650.0,120.0,3.5,25.9,435.0,436.28,335.12
2018,8,11,16,45,619.0,111.5,3.4,25.4,384.0,378.12,288.83
2018,8,11,17,0,588.0,103.0,3.3,24.9,333.0,322.51,243.27
2018,8,11,17,15,544.5,94.0,3.2,24.25,282.0,265.29,195.81
2018,8,11,17,30,501.0,85.0,3.1,23.6,231.0,212.59,151.4
2018,8,11,17,45,440.5,73.0,2.95,22.95,182.5,157.4,105.89
2018,8,11,18,0,380.0,61.0,2.8,22.3,134.0,110.19,68.33
2018,8,11,18,15,294.5,47.0,2.7,21.65,93.0,66.16,37.06
2018,8,11,18,30,209.0,33.0,2.6,21.0,52.0,32.1,15.95
2018,8,11,18,45,117.5,18.5,2.5,20.4,28.0,18.18,0.0
2018,8,11,19,0,26.0,4.0,2.4,19.8,4.0,3.93,0.0
2018,8,11,19,15,13.0,2.0,2.35,19.4,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,34.0,6.0,0.7,15.75,6.5,0.0,0.0
2018,8,12,5,30,68.0,12.0,0.7,16.1,13.0,11.8,0.0
2018,8,12,5,45,173.5,26.0,0.75,16.4,43.0,20.44,8.11
2018,8,12,6,0,279.0,40.0,0.8,16.7,73.0,50.3,26.99
2018,8,12,6,15,364.0,52.5,0.8,17.1,118.0,89.71,53.5
2018,8,12,6,30,449.0,65.0,0.8,17.5,163.0,139.89,91.92
2018,8,12,6,45,510.5,73.5,0.8,17.85,213.5,189.92,133.39
2018,8,12,7,0,572.0,82.0,0.8,18.2,264.0,246.86,181.3
2018,8,12,7,15,615.5,87.5,0.8,18.8,316.0,301.26,227.17
2018,8,12,7,30,659.0,93.0,0.8,19.4,368.0,359.91,275.27
2018,8,12,7,45,687.5,99.0,0.8,19.95,419.0,416.18,320.23
2018,8,12,8,0,716.0,105.0,0.8,20.5,470.0,474.46,365.06
2018,8,12,8,15,741.0,108.5,0.8,21.3,519.5,529.93,405.87
2018,8,12,8,30,766.0,112.0,0.8,22.1,569.0,586.26,445.74
2018,8,12,8,45,789.5,113.0,0.85,22.9,616.5,639.73,482.72
2018,8,12,9,0,813.0,114.0,0.9,23.7,664.0,693.39,518.63
2018,8,12,9,15,790.5,133.0,0.95,24.45,695.0,731.21,541.33
2018,8,12,9,30,768.0,152.0,1.0,25.2,726.0,764.87,561.13
2018,8,12,9,45,803.5,143.5,1.1,25.95,769.0,814.08,591.53
2018,8,12,10,0,839.0,135.0,1.2,26.7,812.0,863.07,621.12
2018,8,12,10,15,847.0,137.0,1.25,27.4,841.5,898.03,640.83
2018,8,12,10,30,855.0,139.0,1.3,28.1,871.0,926.06,656.15
2018,8,12,10,45,861.0,140.0,1.4,28.8,893.5,952.69,671.29
2018,8,12,11,0,867.0,141.0,1.5,29.5,916.0,976.46,684.61
2018,8,12,11,15,870.0,141.5,1.6,29.85,930.0,993.81,694.96
2018,8,12,11,30,873.0,142.0,1.7,30.2,944.0,1007.97,703.46
2018,8,12,11,45,874.5,143.0,1.75,30.55,951.0,1017.89,708.79
2018,8,12,12,0,876.0,144.0,1.8,30.9,958.0,1024.47,712.22
2018,8,12,12,15,874.5,144.5,1.95,31.0,956.5,1024.19,713.59
2018,8,12,12,30,873.0,145.0,2.1,31.1,955.0,1020.54,712.97
2018,8,12,12,45,868.5,146.0,2.2,31.25,945.0,1011.1,708.09
2018,8,12,13,0,864.0,147.0,2.3,31.4,935.0,998.41,701.27
2018,8,12,13,15,859.5,146.0,2.4,31.3,918.0,980.54,691.95
2018,8,12,13,30,855.0,145.0,2.5,31.2,901.0,959.6,680.69
2018,8,12,13,45,848.0,144.0,2.6,31.15,876.5,938.15,668.91
2018,8,12,14,0,841.0,143.0,2.7,31.1,852.0,908.91,652.03
2018,8,12,14,15,831.5,141.5,2.8,30.85,821.0,874.42,632.1
2018,8,12,14,30,822.0,140.0,2.9,30.6,790.0,837.7,610.44
2018,8,12,14,45,809.0,138.0,3.0,30.35,752.5,795.64,584.85
2018,8,12,15,0,796.0,136.0,3.1,30.1,715.0,752.03,557.8
2018,8,12,15,15,780.5,133.0,3.1,30.1,672.5,704.31,526.35
2018,8,12,15,30,765.0,130.0,3.1,30.1,630.0,655.76,492.35
2018,8,12,15,45,744.0,126.0,3.25,29.3,582.5,602.6,456.17
2018,8,12,16,0,723.0,122.0,3.4,28.5,535.0,549.08,418.38
2018,8,12,16,15,695.5,117.0,3.45,27.9,484.5,491.64,375.77
2018,8,12,16,30,668.0,112.0,3.5,27.3,434.0,435.71,332.88
2018,8,12,16,45,633.0,105.0,3.55,26.7,382.0,376.42,286.11
2018,8,12,17,0,598.0,98.0,3.6,26.1,330.0,320.08,240.26
2018,8,12,17,15,552.0,89.5,3.5,25.15,278.5,262.07,192.46
2018,8,12,17,30,506.0,81.0,3.4,24.2,227.0,208.85,147.87
2018,8,12,17,45,442.5,70.5,3.3,23.3,179.0,155.31,103.9
2018,8,12,18,0,379.0,60.0,3.2,22.4,131.0,108.21,66.71
2018,8,12,18,15,291.5,45.5,3.05,21.6,90.0,63.8,35.36
2018,8,12,18,30,204.0,31.0,2.9,20.8,49.0,29.65,14.18
2018,8,12,18,45,114.0,17.5,2.75,20.05,26.5,17.2,0.0
2018,8,12,19,0,24.0,4.0,2.6,19.3,4.0,0.0,0.0
2018,8,12,19,15,12.0,2.0,2.5,18.9,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.0,1.2,14.35,5.5,0.0,0.0
2018,8,13,5,30,61.0,10.0,1.3,14.7,11.0,9.83,0.0
2018,8,13,5,45,159.5,25.0,1.4,15.05,40.5,19.65,6.93
2018,8,13,6,0,258.0,40.0,1.5,15.4,70.0,48.89,26.64
2018,8,13,6,15,339.0,53.0,1.5,15.95,113.5,87.04,52.61
2018,8,13,6,30,420.0,66.0,1.5,16.5,157.0,134.67,89.31
2018,8,13,6,45,477.5,76.5,1.5,17.1,206.5,184.91,131.24
2018,8,13,7,0,535.0,87.0,1.5,17.7,256.0,240.76,178.52
2018,8,13,7,15,577.5,94.5,1.5,18.45,307.5,294.73,224.29
2018,8,13,7,30,620.0,102.0,1.5,19.2,359.0,352.91,272.36
2018,8,13,7,45,651.0,108.5,1.5,20.0,410.0,408.77,317.28
2018,8,13,8,0,682.0,115.0,1.5,20.8,461.0,466.96,362.39
2018,8,13,8,15,706.0,119.5,1.5,21.6,509.5,521.23,403.03
2018,8,13,8,30,730.0,124.0,1.5,22.4,558.0,576.49,442.93
2018,8,13,8,45,748.0,128.0,1.55,23.2,603.5,627.97,479.06
2018,8,13,9,0,766.0,132.0,1.6,24.0,649.0,678.55,513.5
2018,8,13,9,15,775.0,138.0,1.6,24.7,688.5,724.53,542.94
2018,8,13,9,30,784.0,144.0,1.6,25.4,728.0,769.05,570.0
2018,8,13,9,45,788.5,150.5,1.65,26.15,762.0,808.73,593.71
2018,8,13,10,0,793.0,157.0,1.7,26.9,796.0,846.22,615.68
2018,8,13,10,15,801.0,159.5,1.8,27.3,824.5,880.37,636.64
2018,8,13,10,30,809.0,162.0,1.9,27.7,853.0,912.2,656.02
2018,8,13,10,45,814.5,164.0,2.0,28.15,875.0,938.69,671.79
2018,8,13,11,0,820.0,166.0,2.1,28.6,897.0,962.42,685.83
2018,8,13,11,15,823.5,166.5,2.2,28.8,911.0,979.77,696.57
2018,8,13,11,30,827.0,167.0,2.3,29.0,925.0,994.06,705.51
2018,8,13,11,45,828.0,168.0,2.45,29.2,931.5,1003.25,711.84
2018,8,13,12,0,829.0,169.0,2.6,29.4,938.0,1009.19,716.24
2018,8,13,12,15,831.5,167.5,2.75,29.4,938.0,1010.78,718.55
2018,8,13,12,30,834.0,166.0,2.9,29.4,938.0,1009.07,718.87
2018,8,13,12,45,822.5,171.0,3.0,29.4,926.0,996.97,712.24
2018,8,13,13,0,811.0,176.0,3.1,29.4,914.0,981.82,703.77
2018,8,13,13,15,768.0,194.5,3.2,29.3,883.0,947.24,683.03
2018,8,13,13,30,725.0,213.0,3.3,29.2,852.0,914.95,663.71
2018,8,13,13,45,729.0,204.5,3.4,29.05,832.0,893.25,651.32
2018,8,13,14,0,733.0,196.0,3.5,28.9,812.0,868.7,636.87
2018,8,13,14,15,762.5,174.0,3.55,28.6,794.0,847.07,624.42
2018,8,13,14,30,792.0,152.0,3.6,28.3,776.0,824.11,611.01
2018,8,13,14,45,744.5,164.0,3.65,28.05,728.5,771.43,576.95
2018,8,13,15,0,697.0,176.0,3.7,27.8,681.0,718.07,541.03
2018,8,13,15,15,709.5,159.5,3.7,27.8,647.0,680.34,515.34
2018,8,13,15,30,722.0,143.0,3.7,27.8,613.0,639.63,486.81
2018,8,13,15,45,704.5,137.0,3.7,27.05,567.5,587.9,450.41
2018,8,13,16,0,687.0,131.0,3.7,26.3,522.0,536.19,412.92
2018,8,13,16,15,658.0,126.5,3.7,25.7,472.5,480.21,370.73
2018,8,13,16,30,629.0,122.0,3.7,25.1,423.0,425.96,328.57
2018,8,13,16,45,592.0,114.5,3.7,24.55,371.5,367.39,281.86
2018,8,13,17,0,555.0,107.0,3.7,24.0,320.0,312.05,236.49
2018,8,13,17,15,507.5,97.5,3.6,23.2,269.5,253.83,188.29
2018,8,13,17,30,460.0,88.0,3.5,22.4,219.0,201.94,144.68
2018,8,13,17,45,396.5,75.5,3.4,21.6,171.5,149.3,101.42
2018,8,13,18,0,333.0,63.0,3.3,20.8,124.0,103.96,65.59
2018,8,13,18,15,249.5,46.5,3.25,20.1,84.0,60.81,34.77
2018,8,13,18,30,166.0,30.0,3.2,19.4,44.0,27.48,13.06
2018,8,13,18,45,91.5,16.5,3.1,18.65,23.5,16.22,0.0
2018,8,13,19,0,17.0,3.0,3.0,17.9,3.0,0.0,0.0
2018,8,13,19,15,8.5,1.5,2.9,17.5,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,20.0,4.0,2.0,12.95,4.5,0.0,0.0
2018,8,14,5,30,40.0,8.0,2.1,13.3,9.0,7.86,0.0
2018,8,14,5,45,127.5,25.0,2.15,13.6,37.5,19.71,6.17
2018,8,14,6,0,215.0,42.0,2.2,13.9,66.0,48.21,27.54
2018,8,14,6,15,293.0,57.5,2.15,14.4,109.0,85.85,53.9
2018,8,14,6,30,371.0,73.0,2.1,14.9,152.0,132.68,90.31
2018,8,14,6,45,429.5,84.5,2.1,15.4,200.5,180.36,130.2
2018,8,14,7,0,488.0,96.0,2.1,15.9,249.0,234.61,176.37
2018,8,14,7,15,532.5,105.0,2.05,16.5,300.5,289.29,222.99
2018,8,14,7,30,577.0,114.0,2.0,17.1,352.0,347.3,271.37
2018,8,14,7,45,611.0,121.0,1.95,17.75,403.0,402.76,316.53
2018,8,14,8,0,645.0,128.0,1.9,18.4,454.0,460.94,362.31
2018,8,14,8,15,672.0,132.5,1.85,19.1,503.0,515.1,403.49
2018,8,14,8,30,699.0,137.0,1.8,19.8,552.0,570.6,444.21
2018,8,14,8,45,720.5,140.5,1.8,20.5,597.5,622.5,481.19
2018,8,14,9,0,742.0,144.0,1.8,21.2,643.0,674.6,517.17
2018,8,14,9,15,765.0,143.0,1.8,21.9,685.5,721.93,548.72
2018,8,14,9,30,788.0,142.0,1.8,22.6,728.0,769.91,578.66
2018,8,14,9,45,809.5,138.5,1.8,23.25,765.5,813.41,605.08
2018,8,14,10,0,831.0,135.0,1.8,23.9,803.0,855.77,630.31
2018,8,14,10,15,840.0,136.5,1.95,24.35,832.5,890.86,652.44
2018,8,14,10,30,849.0,138.0,2.1,24.8,862.0,919.06,670.02
2018,8,14,10,45,856.0,138.0,2.2,25.3,884.0,945.45,685.82
2018,8,14,11,0,863.0,138.0,2.3,25.8,906.0,969.03,699.78
2018,8,14,11,15,867.0,138.5,2.4,26.1,920.5,987.24,710.9
2018,8,14,11,30,871.0,139.0,2.5,26.4,935.0,1002.3,720.1
2018,8,14,11,45,874.0,138.0,2.6,26.7,942.0,1011.59,725.73
2018,8,14,12,0,877.0,137.0,2.7,27.0,949.0,1017.56,729.39
2018,8,14,12,15,882.5,133.5,2.8,27.15,949.5,1020.09,731.41
2018,8,14,12,30,888.0,130.0,2.9,27.3,950.0,1019.18,731.37
2018,8,14,12,45,893.5,125.0,3.0,27.5,943.0,1013.25,728.08
2018,8,14,13,0,899.0,120.0,3.1,27.7,936.0,1003.77,722.65
2018,8,14,13,15,896.0,118.5,3.15,27.65,919.0,986.2,712.39
2018,8,14,13,30,893.0,117.0,3.2,27.6,902.0,965.37,700.12
2018,8,14,13,45,888.5,115.0,3.3,27.55,878.0,939.5,684.89
2018,8,14,14,0,884.0,113.0,3.4,27.5,854.0,910.66,667.62
2018,8,14,14,15,876.5,111.5,3.5,27.3,823.0,876.93,647.33
2018,8,14,14,30,869.0,110.0,3.6,27.1,792.0,840.71,625.14
2018,8,14,14,45,859.0,107.5,3.65,26.85,754.5,799.19,598.9
2018,8,14,15,0,849.0,105.0,3.7,26.6,717.0,755.77,571.02
2018,8,14,15,15,835.5,102.5,3.7,26.6,674.5,708.17,539.05
2018,8,14,15,30,822.0,100.0,3.7,26.6,632.0,661.03,506.39
2018,8,14,15,45,804.5,96.5,3.75,25.85,585.0,607.55,468.61
2018,8,14,16,0,787.0,93.0,3.8,25.1,538.0,553.86,429.38
2018,8,14,16,15,764.0,89.0,3.8,24.6,488.0,496.83,385.76
2018,8,14,16,30,741.0,85.0,3.8,24.1,438.0,440.72,341.4
2018,8,14,16,45,709.5,80.5,3.85,23.55,386.0,381.76,293.54
2018,8,14,17,0,678.0,76.0,3.9,23.0,334.0,324.68,245.69
2018,8,14,17,15,633.0,70.0,3.85,22.25,282.0,265.15,195.14
2018,8,14,17,30,588.0,64.0,3.8,21.5,230.0,210.2,147.7
2018,8,14,17,45,522.5,56.5,3.75,20.7,180.5,154.71,101.12
2018,8,14,18,0,457.0,49.0,3.7,19.9,131.0,106.73,62.77
2018,8,14,18,15,356.5,38.5,3.65,19.2,89.5,60.99,31.33
2018,8,14,18,30,256.0,28.0,3.6,18.5,48.0,27.04,11.84
2018,8,14,18,45,137.0,15.0,3.55,17.8,25.0,14.74,0.0
2018,8,14,19,0,18.0,2.0,3.5,17.1,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.45,16.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,4.5,1.65,12.9,5.0,0.0,0.0
2018,8,15,5,30,72.0,9.0,1.7,13.3,10.0,8.85,0.0
2018,8,15,5,45,200.5,22.0,1.75,13.65,40.5,17.67,4.01
2018,8,15,6,0,329.0,35.0,1.8,14.0,71.0,47.9,24.0
2018,8,15,6,15,418.0,44.5,1.7,14.55,116.0,87.54,49.96
2018,8,15,6,30,507.0,54.0,1.6,15.1,161.0,137.71,88.54
2018,8,15,6,45,566.5,60.0,1.5,15.65,211.5,188.1,131.29
2018,8,15,7,0,626.0,66.0,1.4,16.2,262.0,245.11,180.46
2018,8,15,7,15,666.5,71.5,1.3,16.85,314.5,301.47,229.12
2018,8,15,7,30,707.0,77.0,1.2,17.5,367.0,362.18,279.86
2018,8,15,7,45,737.5,80.0,1.1,18.2,418.5,418.78,325.68
2018,8,15,8,0,768.0,83.0,1.0,18.9,470.0,477.48,371.13
2018,8,15,8,15,790.0,86.0,1.0,19.65,519.5,533.23,412.98
2018,8,15,8,30,812.0,89.0,1.0,20.4,569.0,589.58,453.65
2018,8,15,8,45,780.0,110.5,0.95,21.2,601.5,629.99,480.16
2018,8,15,9,0,748.0,132.0,0.9,22.0,634.0,665.41,502.07
2018,8,15,9,15,756.5,139.0,1.0,22.65,673.5,711.31,532.7
2018,8,15,9,30,765.0,146.0,1.1,23.3,713.0,755.76,560.82
2018,8,15,9,45,827.0,123.5,1.25,23.95,763.5,811.96,596.93
2018,8,15,10,0,889.0,101.0,1.4,24.6,814.0,866.28,631.14
2018,8,15,10,15,896.5,102.5,1.55,25.05,843.5,901.4,653.04
2018,8,15,10,30,904.0,104.0,1.7,25.5,873.0,933.87,673.32
2018,8,15,10,45,909.5,104.0,1.85,26.0,895.0,960.09,689.43
2018,8,15,11,0,915.0,104.0,2.0,26.5,917.0,983.24,703.61
2018,8,15,11,15,918.5,105.0,2.15,26.75,932.0,1002.3,715.92
2018,8,15,11,30,922.0,106.0,2.3,27.0,947.0,1017.98,726.18
2018,8,15,11,45,924.0,105.5,2.4,27.3,953.5,1027.18,731.76
2018,8,15,12,0,926.0,105.0,2.5,27.6,960.0,1032.83,735.26
2018,8,15,12,15,926.0,105.0,2.6,27.75,959.0,1033.45,736.15
2018,8,15,12,30,926.0,105.0,2.7,27.9,958.0,1030.48,734.91
2018,8,15,12,45,924.5,104.5,2.8,28.0,949.0,1021.94,730.39
2018,8,15,13,0,923.0,104.0,2.9,28.1,940.0,1009.87,723.74
2018,8,15,13,15,920.0,103.0,3.0,28.1,923.0,992.39,713.96
2018,8,15,13,30,917.0,102.0,3.1,28.1,906.0,971.57,702.04
2018,8,15,13,45,912.5,100.5,3.2,28.05,882.0,945.61,686.89
2018,8,15,14,0,908.0,99.0,3.3,28.0,858.0,916.61,669.66
2018,8,15,14,15,901.0,97.5,3.35,27.8,827.0,882.55,649.0
2018,8,15,14,30,894.0,96.0,3.4,27.6,796.0,845.9,626.44
2018,8,15,14,45,884.5,94.0,3.5,27.4,758.5,804.34,600.52
2018,8,15,15,0,875.0,92.0,3.6,27.2,721.0,760.78,572.83
2018,8,15,15,15,861.5,90.0,3.6,27.2,678.0,712.58,540.62
2018,8,15,15,30,848.0,88.0,3.6,27.2,635.0,663.19,507.01
2018,8,15,15,45,831.5,85.5,3.65,26.55,588.0,610.47,469.66
2018,8,15,16,0,815.0,83.0,3.7,25.9,541.0,558.2,431.33
2018,8,15,16,15,792.5,79.5,3.7,25.4,490.5,500.54,387.3
2018,8,15,16,30,770.0,76.0,3.7,24.9,440.0,443.7,342.41
2018,8,15,16,45,738.5,72.0,3.7,24.35,387.5,383.73,293.7
2018,8,15,17,0,707.0,68.0,3.7,23.8,335.0,326.15,245.37
2018,8,15,17,15,662.5,63.0,3.7,23.0,282.5,266.33,194.56
2018,8,15,17,30,618.0,58.0,3.7,22.2,230.0,210.24,146.13
2018,8,15,17,45,551.0,51.5,3.65,21.45,180.5,153.86,98.82
2018,8,15,18,0,484.0,45.0,3.6,20.7,131.0,105.13,60.08
2018,8,15,18,15,378.5,35.5,3.55,20.0,89.0,58.66,28.73
2018,8,15,18,30,273.0,26.0,3.5,19.3,47.0,24.53,9.78
2018,8,15,18,45,146.0,14.5,3.45,18.55,24.5,14.25,0.0
2018,8,15,19,0,19.0,3.0,3.4,17.8,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.3,17.45,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.5,13.8,10.0,8.85,0.0
2018,8,16,5,45,214.0,21.0,1.45,14.15,40.5,16.81,2.44
2018,8,16,6,0,350.0,33.0,1.4,14.5,71.0,46.66,22.4
2018,8,16,6,15,441.0,41.5,1.3,15.2,116.0,86.71,48.17
2018,8,16,6,30,532.0,50.0,1.2,15.9,161.0,137.52,86.92
2018,8,16,6,45,591.5,55.5,1.05,16.55,212.0,188.84,130.23
2018,8,16,7,0,651.0,61.0,0.9,17.2,263.0,246.75,179.77
2018,8,16,7,15,690.5,66.0,0.85,18.1,316.0,304.25,228.83
2018,8,16,7,30,730.0,71.0,0.8,19.0,369.0,364.79,278.76
2018,8,16,7,45,758.5,74.0,0.75,19.85,420.5,421.71,324.21
2018,8,16,8,0,787.0,77.0,0.7,20.7,472.0,480.5,369.06
2018,8,16,8,15,808.0,80.0,0.85,21.55,521.5,536.66,411.58
2018,8,16,8,30,829.0,83.0,1.0,22.4,571.0,592.27,452.36
2018,8,16,8,45,844.5,85.5,1.15,23.2,617.0,644.63,489.68
2018,8,16,9,0,860.0,88.0,1.3,24.0,663.0,696.33,524.29
2018,8,16,9,15,869.0,91.0,1.4,24.75,703.0,742.79,553.55
2018,8,16,9,30,878.0,94.0,1.5,25.5,743.0,787.51,581.23
2018,8,16,9,45,883.5,97.5,1.65,26.2,777.5,827.94,606.32
2018,8,16,10,0,889.0,101.0,1.8,26.9,812.0,865.95,629.6
2018,8,16,10,15,896.0,102.0,1.85,27.45,841.0,900.09,649.53
2018,8,16,10,30,903.0,103.0,1.9,28.0,870.0,931.56,667.62
2018,8,16,10,45,908.0,103.5,2.0,28.5,891.5,957.8,682.99
2018,8,16,11,0,913.0,104.0,2.1,29.0,913.0,980.94,696.43
2018,8,16,11,15,916.5,104.0,2.15,29.35,927.0,998.9,706.53
2018,8,16,11,30,920.0,104.0,2.2,29.7,941.0,1013.49,714.63
2018,8,16,11,45,921.5,104.0,2.25,30.0,947.5,1022.65,719.6
2018,8,16,12,0,923.0,104.0,2.3,30.3,954.0,1028.27,722.54
2018,8,16,12,15,922.5,104.0,2.35,30.4,952.5,1028.34,722.76
2018,8,16,12,30,922.0,104.0,2.4,30.5,951.0,1024.83,720.92
2018,8,16,12,45,919.5,104.5,2.5,30.6,942.0,1016.32,716.6
2018,8,16,13,0,917.0,105.0,2.6,30.7,933.0,1004.32,710.19
2018,8,16,13,15,914.5,103.0,2.65,30.6,916.0,986.3,700.14
2018,8,16,13,30,912.0,101.0,2.7,30.5,899.0,964.94,688.04
2018,8,16,13,45,907.5,100.0,2.8,30.4,875.0,939.54,673.74
2018,8,16,14,0,903.0,99.0,2.9,30.3,851.0,911.11,657.39
2018,8,16,14,15,896.5,97.0,2.95,30.05,820.0,877.03,637.22
2018,8,16,14,30,890.0,95.0,3.0,29.8,789.0,840.35,615.14
2018,8,16,14,45,881.0,93.0,3.1,29.55,752.0,799.27,590.1
2018,8,16,15,0,872.0,91.0,3.2,29.3,715.0,756.15,563.26
2018,8,16,15,15,859.5,88.5,3.2,29.3,672.5,708.21,531.66
2018,8,16,15,30,847.0,86.0,3.2,29.3,630.0,659.0,498.59
2018,8,16,15,45,831.0,83.0,3.3,28.6,583.0,606.08,461.81
2018,8,16,16,0,815.0,80.0,3.4,27.9,536.0,553.54,423.93
2018,8,16,16,15,793.5,77.0,3.4,27.35,486.0,496.9,381.11
2018,8,16,16,30,772.0,74.0,3.4,26.8,436.0,440.98,337.32
2018,8,16,16,45,741.5,70.0,3.45,26.25,384.0,381.31,289.27
2018,8,16,17,0,711.0,66.0,3.5,25.7,332.0,323.95,241.47
2018,8,16,17,15,666.5,61.0,3.4,24.85,279.5,263.95,190.83
2018,8,16,17,30,622.0,56.0,3.3,24.0,227.0,207.71,142.62
2018,8,16,17,45,555.0,50.0,3.25,23.2,177.5,151.72,96.03
2018,8,16,18,0,488.0,44.0,3.2,22.4,128.0,103.39,58.03
2018,8,16,18,15,381.0,34.5,3.1,21.7,86.5,56.84,27.15
2018,8,16,18,30,274.0,25.0,3.0,21.0,45.0,22.8,10.41
2018,8,16,18,45,146.5,14.0,2.9,20.3,23.5,13.76,0.0
2018,8,16,19,0,19.0,3.0,2.8,19.6,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.3,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.5,0.45,16.15,5.0,0.0,0.0
2018,8,17,5,30,79.0,9.0,0.4,16.6,10.0,8.85,0.0
2018,8,17,5,45,217.0,20.5,0.35,17.05,39.5,16.47,0.89
2018,8,17,6,0,355.0,32.0,0.3,17.5,69.0,45.58,21.2
2018,8,17,6,15,446.5,40.0,0.3,18.15,114.0,85.43,46.27
2018,8,17,6,30,538.0,48.0,0.3,18.8,159.0,136.09,84.14
2018,8,17,6,45,596.5,53.0,0.3,19.45,209.5,187.01,126.33
2018,8,17,7,0,655.0,58.0,0.3,20.1,260.0,245.05,175.1
2018,8,17,7,15,694.0,62.5,0.35,21.05,312.5,301.41,222.46
2018,8,17,7,30,733.0,67.0,0.4,22.0,365.0,361.43,271.3
2018,8,17,7,45,761.0,70.5,0.45,23.0,416.5,418.8,316.5
2018,8,17,8,0,789.0,74.0,0.5,24.0,468.0,477.98,361.23
2018,8,17,8,15,810.0,76.5,0.65,24.75,517.5,533.02,402.52
2018,8,17,8,30,831.0,79.0,0.8,25.5,567.0,588.94,443.12
2018,8,17,8,45,846.5,81.0,0.95,26.3,612.5,640.88,479.66
2018,8,17,9,0,862.0,83.0,1.1,27.1,658.0,692.15,513.37
2018,8,17,9,15,873.5,85.0,1.25,27.55,699.0,739.51,543.96
2018,8,17,9,30,885.0,87.0,1.4,28.0,740.0,785.33,573.19
2018,8,17,9,45,893.5,88.5,1.5,28.45,775.0,826.37,598.48
2018,8,17,10,0,902.0,90.0,1.6,28.9,810.0,865.18,622.13
2018,8,17,10,15,909.0,91.0,1.75,29.2,839.0,899.71,643.79
2018,8,17,10,30,916.0,92.0,1.9,29.5,868.0,931.5,663.68
2018,8,17,10,45,920.5,93.0,2.0,29.8,890.0,958.08,679.7
2018,8,17,11,0,925.0,94.0,2.1,30.1,912.0,981.49,693.78
2018,8,17,11,15,928.0,94.0,2.25,30.2,926.0,999.12,705.4
2018,8,17,11,30,931.0,94.0,2.4,30.3,940.0,1013.32,715.0
2018,8,17,11,45,932.5,94.0,2.5,30.45,946.5,1022.53,720.93
2018,8,17,12,0,934.0,94.0,2.6,30.6,953.0,1028.16,724.77
2018,8,17,12,15,933.0,95.0,2.7,30.6,951.5,1028.73,726.02
2018,8,17,12,30,932.0,96.0,2.8,30.6,950.0,1025.69,725.13
2018,8,17,12,45,929.5,96.0,2.9,30.55,940.5,1016.52,720.66
2018,8,17,13,0,927.0,96.0,3.0,30.5,931.0,1003.83,714.04
2018,8,17,13,15,923.5,95.5,3.05,30.4,914.0,986.2,704.09
2018,8,17,13,30,920.0,95.0,3.1,30.3,897.0,965.22,692.04
2018,8,17,13,45,915.5,93.5,3.2,30.2,873.0,939.06,676.99
2018,8,17,14,0,911.0,92.0,3.3,30.1,849.0,909.83,659.85
2018,8,17,14,15,904.0,91.0,3.3,29.9,818.0,876.06,639.24
2018,8,17,14,30,897.0,90.0,3.3,29.7,787.0,839.69,616.77
2018,8,17,14,45,888.0,88.0,3.35,29.5,750.0,798.29,590.94
2018,8,17,15,0,879.0,86.0,3.4,29.3,713.0,754.84,563.37
2018,8,17,15,15,866.5,84.5,3.4,29.3,670.5,707.59,532.14
2018,8,17,15,30,854.0,83.0,3.4,29.3,628.0,659.06,499.48
2018,8,17,15,45,837.5,80.0,3.4,28.7,580.5,605.45,461.58
2018,8,17,16,0,821.0,77.0,3.4,28.1,533.0,551.46,422.16
2018,8,17,16,15,799.5,74.0,3.35,27.7,483.0,495.28,379.29
2018,8,17,16,30,778.0,71.0,3.3,27.3,433.0,439.03,334.97
2018,8,17,16,45,748.0,67.0,3.25,26.85,381.0,379.26,286.63
2018,8,17,17,0,718.0,63.0,3.2,26.4,329.0,321.73,238.57
2018,8,17,17,15,674.5,58.0,3.1,25.75,276.5,261.69,187.82
2018,8,17,17,30,631.0,53.0,3.0,25.1,224.0,206.04,140.06
2018,8,17,17,45,565.0,47.0,2.9,24.4,174.5,149.15,92.88
2018,8,17,18,0,499.0,41.0,2.8,23.7,125.0,100.51,54.91
2018,8,17,18,15,390.5,32.5,2.65,23.1,84.0,54.46,24.96
2018,8,17,18,30,282.0,24.0,2.5,22.5,43.0,21.11,8.22
2018,8,17,18,45,151.0,13.5,2.4,21.9,22.5,13.27,0.0
2018,8,17,19,0,20.0,3.0,2.3,21.3,2.0,0.0,0.0
2018,8,17,19,15,10.0,1.5,2.15,21.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,18,5,15,49.5,4.5,0.65,19.3,5.0,0.0,0.0
2018,8,18,5,30,99.0,9.0,0.7,19.8,10.0,8.85,0.0
2018,8,18,5,45,257.0,19.0,0.75,20.25,41.0,15.11,0.0
2018,8,18,6,0,415.0,29.0,0.8,20.7,72.0,45.12,18.94
2018,8,18,6,15,507.5,35.5,0.85,21.3,118.5,88.01,45.26
2018,8,18,6,30,600.0,42.0,0.9,21.9,165.0,140.74,84.44
2018,8,18,6,45,656.5,47.0,0.9,22.55,217.5,194.68,129.28
2018,8,18,7,0,713.0,52.0,0.9,23.2,270.0,254.85,180.13
2018,8,18,7,15,750.5,55.5,1.05,24.15,323.5,312.98,229.47
2018,8,18,7,30,788.0,59.0,1.2,25.1,377.0,374.52,280.2
2018,8,18,7,45,814.5,62.0,1.35,26.1,430.0,433.56,327.45
2018,8,18,8,0,841.0,65.0,1.5,27.1,483.0,494.04,374.04
2018,8,18,8,15,860.0,67.0,1.65,27.7,533.0,550.55,416.73
2018,8,18,8,30,879.0,69.0,1.8,28.3,583.0,607.2,458.15
2018,8,18,8,45,893.0,71.0,1.9,28.9,629.5,660.43,495.62
2018,8,18,9,0,907.0,73.0,2.0,29.5,676.0,712.73,529.46
2018,8,18,9,15,905.5,80.5,2.1,29.85,714.5,758.14,558.37
2018,8,18,9,30,904.0,88.0,2.2,30.2,753.0,800.83,585.19
2018,8,18,9,45,896.5,98.5,2.35,30.6,785.0,838.89,608.96
2018,8,18,10,0,889.0,109.0,2.5,31.0,817.0,873.53,630.38
2018,8,18,10,15,895.5,111.0,2.55,31.15,846.0,908.26,651.64
2018,8,18,10,30,902.0,113.0,2.6,31.3,875.0,940.27,671.04
2018,8,18,10,45,907.0,114.5,2.7,31.45,897.5,967.48,687.78
2018,8,18,11,0,912.0,116.0,2.8,31.6,920.0,991.6,702.61
2018,8,18,11,15,915.5,116.0,2.9,31.65,934.5,1009.48,713.87
2018,8,18,11,30,919.0,116.0,3.0,31.7,949.0,1023.98,723.15
2018,8,18,11,45,920.0,116.5,3.1,31.7,955.5,1033.08,729.31
2018,8,18,12,0,921.0,117.0,3.2,31.7,962.0,1038.63,733.39
2018,8,18,12,15,920.0,118.0,3.25,31.65,960.5,1039.13,734.2
2018,8,18,12,30,919.0,119.0,3.3,31.6,959.0,1036.06,732.91
2018,8,18,12,45,916.5,119.0,3.4,31.6,949.5,1026.93,728.17
2018,8,18,13,0,914.0,119.0,3.5,31.6,940.0,1014.31,721.32
2018,8,18,13,15,911.5,118.0,3.6,31.45,923.5,997.24,712.13
2018,8,18,13,30,909.0,117.0,3.7,31.3,907.0,976.83,700.82
2018,8,18,13,45,903.5,116.0,3.75,31.2,882.5,950.44,685.16
2018,8,18,14,0,898.0,115.0,3.8,31.1,858.0,921.07,667.53
2018,8,18,14,15,890.5,112.5,3.85,30.9,826.0,885.61,646.03
2018,8,18,14,30,883.0,110.0,3.9,30.7,794.0,847.62,622.66
2018,8,18,14,45,873.5,108.0,3.95,30.45,756.5,806.24,596.85
2018,8,18,15,0,864.0,106.0,4.0,30.2,719.0,762.87,569.36
2018,8,18,15,15,850.0,103.5,4.0,30.2,675.5,716.06,538.35
2018,8,18,15,30,836.0,101.0,4.0,30.2,632.0,665.77,503.53
2018,8,18,15,45,818.5,97.5,4.05,29.55,584.0,611.43,465.33
2018,8,18,16,0,801.0,94.0,4.1,28.9,536.0,556.85,425.66
2018,8,18,16,15,778.0,89.5,4.0,28.4,485.0,498.45,381.28
2018,8,18,16,30,755.0,85.0,3.9,27.9,434.0,440.98,336.18
2018,8,18,16,45,723.0,80.0,3.85,27.4,381.0,380.52,287.47
2018,8,18,17,0,691.0,75.0,3.8,26.9,328.0,322.07,238.91
2018,8,18,17,15,644.5,68.5,3.55,26.1,275.0,261.04,187.7
2018,8,18,17,30,598.0,62.0,3.3,25.3,222.0,204.79,139.86
2018,8,18,17,45,529.0,54.0,3.05,24.5,172.0,148.08,93.25
2018,8,18,18,0,460.0,46.0,2.8,23.7,122.0,99.34,55.57
2018,8,18,18,15,342.5,35.0,2.55,23.0,80.0,52.88,25.45
2018,8,18,18,30,225.0,24.0,2.3,22.3,38.0,20.23,6.45
2018,8,18,18,45,112.5,12.0,2.1,21.55,19.0,11.8,0.0
2018,8,18,19,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,15,37.5,4.5,0.85,17.6,4.5,0.0,0.0
2018,8,19,5,30,75.0,9.0,0.9,18.1,9.0,8.85,0.0
2018,8,19,5,45,216.0,20.5,0.95,18.65,38.5,16.81,0.0
2018,8,19,6,0,357.0,32.0,1.0,19.2,68.0,45.03,20.59
2018,8,19,6,15,454.5,40.5,1.05,19.75,114.5,85.96,46.08
2018,8,19,6,30,552.0,49.0,1.1,20.3,161.0,138.46,85.12
2018,8,19,6,45,614.0,55.0,1.15,20.9,213.5,191.95,129.53
2018,8,19,7,0,676.0,61.0,1.2,21.5,266.0,252.99,181.15
2018,8,19,7,15,718.0,65.5,1.35,22.3,320.5,311.62,231.13
2018,8,19,7,30,760.0,70.0,1.5,23.1,375.0,374.23,283.09
2018,8,19,7,45,790.5,72.5,1.65,23.9,428.5,433.25,330.95
2018,8,19,8,0,821.0,75.0,1.8,24.7,482.0,494.29,378.71
2018,8,19,8,15,842.5,78.0,1.95,25.45,533.5,551.77,422.34
2018,8,19,8,30,864.0,81.0,2.1,26.2,585.0,610.16,465.17
2018,8,19,8,45,881.0,83.5,2.3,26.9,633.0,665.21,504.64
2018,8,19,9,0,898.0,86.0,2.5,27.6,681.0,719.63,541.22
2018,8,19,9,15,905.5,89.5,2.6,28.05,722.0,767.14,571.71
2018,8,19,9,30,913.0,93.0,2.7,28.5,763.0,812.68,600.51
2018,8,19,9,45,916.5,98.0,2.8,28.9,798.0,854.32,626.5
2018,8,19,10,0,920.0,103.0,2.9,29.3,833.0,893.29,650.51
2018,8,19,10,15,927.5,104.0,2.95,29.6,863.0,928.78,672.0
2018,8,19,10,30,935.0,105.0,3.0,29.9,893.0,961.5,691.58
2018,8,19,10,45,940.5,106.0,3.1,30.15,916.0,989.4,708.53
2018,8,19,11,0,946.0,107.0,3.2,30.4,939.0,1014.09,723.47
2018,8,19,11,15,950.5,107.0,3.25,30.5,954.5,1033.44,735.12
2018,8,19,11,30,955.0,107.0,3.3,30.6,970.0,1049.3,744.69
2018,8,19,11,45,957.0,107.0,3.35,30.7,977.0,1059.12,750.57
2018,8,19,12,0,959.0,107.0,3.4,30.8,984.0,1065.25,754.3
2018,8,19,12,15,960.5,105.0,3.45,30.8,982.5,1065.07,754.52
2018,8,19,12,30,962.0,103.0,3.5,30.8,981.0,1061.14,752.55
2018,8,19,12,45,962.0,102.0,3.55,30.8,972.0,1053.04,748.09
2018,8,19,13,0,962.0,101.0,3.6,30.8,963.0,1041.22,741.4
2018,8,19,13,15,959.0,100.0,3.6,30.65,945.5,1022.88,730.75
2018,8,19,13,30,956.0,99.0,3.6,30.5,928.0,1001.04,717.96
2018,8,19,13,45,952.0,97.5,3.6,30.4,903.0,974.37,701.94
2018,8,19,14,0,948.0,96.0,3.6,30.3,878.0,944.49,683.82
2018,8,19,14,15,941.5,94.5,3.6,30.1,846.0,909.38,662.49
2018,8,19,14,30,935.0,93.0,3.6,29.9,814.0,871.52,639.19
2018,8,19,14,45,926.5,91.0,3.55,29.65,776.0,829.0,612.41
2018,8,19,15,0,918.0,89.0,3.5,29.4,738.0,784.28,583.88
2018,8,19,15,15,905.0,86.5,3.5,29.4,693.0,733.87,550.71
2018,8,19,15,30,892.0,84.0,3.5,29.4,648.0,682.11,515.94
2018,8,19,15,45,876.0,81.5,3.45,28.75,599.5,627.44,477.35
2018,8,19,16,0,860.0,79.0,3.4,28.1,551.0,572.25,437.09
2018,8,19,16,15,838.5,75.5,3.35,27.55,499.0,513.52,392.63
2018,8,19,16,30,817.0,72.0,3.3,27.0,447.0,454.6,346.47
2018,8,19,16,45,786.5,68.0,3.25,26.5,392.5,392.46,296.23
2018,8,19,17,0,756.0,64.0,3.2,26.0,338.0,332.58,246.16
2018,8,19,17,15,709.5,59.5,3.0,25.1,283.5,270.06,193.37
2018,8,19,17,30,663.0,55.0,2.8,24.2,229.0,212.26,143.82
2018,8,19,17,45,591.0,48.0,2.65,23.3,177.0,151.68,93.86
2018,8,19,18,0,519.0,41.0,2.5,22.4,125.0,100.09,53.99
2018,8,19,18,15,390.0,32.0,2.45,21.65,82.0,51.74,23.41
2018,8,19,18,30,261.0,23.0,2.4,20.9,39.0,18.75,4.09
2018,8,19,18,45,130.5,11.5,2.3,20.15,19.5,11.3,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
