Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,16,45,287.0,133.0,3.5,22.1,238.5,243.14,188.4
2018,8,29,17,0,303.0,105.0,3.5,21.6,202.0,204.91,155.87
2018,8,29,17,15,330.0,84.5,3.4,20.95,172.5,172.76,126.8
2018,8,29,17,30,357.0,64.0,3.3,20.3,143.0,137.31,94.15
2018,8,29,17,45,329.0,49.5,3.25,19.65,106.5,96.51,59.77
2018,8,29,18,0,301.0,35.0,3.2,19.0,70.0,59.54,30.99
2018,8,29,18,15,217.0,24.0,3.2,18.55,42.5,26.69,7.87
2018,8,29,18,30,133.0,13.0,3.2,18.1,15.0,12.78,0.0
2018,8,29,18,45,66.5,6.5,3.15,17.65,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,5.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,8,30,5,30,10.0,2.0,1.4,13.9,2.0,0.0,0.0
2018,8,30,5,45,39.5,14.0,1.55,14.15,16.5,13.76,0.0
2018,8,30,6,0,69.0,26.0,1.7,14.4,31.0,25.79,10.98
2018,8,30,6,15,108.0,44.0,1.75,14.75,59.5,52.21,33.1
2018,8,30,6,30,147.0,62.0,1.8,15.1,88.0,83.11,57.8
2018,8,30,6,45,188.5,81.5,1.85,15.45,126.5,120.75,88.92
2018,8,30,7,0,230.0,101.0,1.9,15.8,165.0,163.32,124.67
2018,8,30,7,15,276.5,117.5,1.8,16.15,210.5,209.32,163.14
2018,8,30,7,30,323.0,134.0,1.7,16.5,256.0,260.43,205.38
2018,8,30,7,45,336.5,155.0,1.65,16.85,298.5,306.34,242.95
2018,8,30,8,0,350.0,176.0,1.6,17.2,341.0,353.3,280.23
2018,8,30,8,15,374.0,192.5,1.55,17.6,386.0,402.31,318.06
2018,8,30,8,30,398.0,209.0,1.5,18.0,431.0,457.05,359.06
2018,8,30,8,45,417.5,223.5,1.4,18.4,474.0,504.77,393.48
2018,8,30,9,0,437.0,238.0,1.3,18.8,517.0,553.26,427.45
2018,8,30,9,15,550.0,213.0,1.3,19.45,587.5,630.5,483.39
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,717.54,544.21
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,771.39,578.71
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,826.06,611.77
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,872.89,641.67
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,917.12,669.66
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,947.55,688.04
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,975.32,704.81
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,994.21,718.25
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,1009.78,729.56
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,1020.35,736.95
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,1027.38,742.13
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,1025.58,742.42
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,1020.16,740.44
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,1008.72,734.43
2018,8,30,13,0,911.0,115.0,3.4,25.6,903.0,993.8,726.13
2018,8,30,13,15,906.0,115.0,3.5,25.5,884.5,974.53,715.11
2018,8,30,13,30,901.0,115.0,3.6,25.4,866.0,952.02,701.94
2018,8,30,13,45,894.0,113.5,3.7,25.35,839.5,923.01,684.25
2018,8,30,14,0,887.0,112.0,3.8,25.3,813.0,891.13,664.52
2018,8,30,14,15,877.5,111.0,3.9,25.1,780.5,854.98,642.08
2018,8,30,14,30,868.0,110.0,4.0,24.9,748.0,816.47,617.75
2018,8,30,14,45,854.5,108.5,4.05,24.7,708.5,775.13,590.93
2018,8,30,15,0,841.0,107.0,4.1,24.5,669.0,728.96,560.33
2018,8,30,15,15,825.0,104.0,4.1,24.5,624.5,678.16,525.01
2018,8,30,15,30,809.0,101.0,4.1,24.5,580.0,626.53,486.84
2018,8,30,15,45,786.5,98.0,4.15,23.65,531.0,570.52,445.99
2018,8,30,16,0,764.0,95.0,4.2,22.8,482.0,514.88,403.96
2018,8,30,16,15,733.5,90.5,4.2,22.25,430.0,454.54,356.33
2018,8,30,16,30,703.0,86.0,4.2,21.7,378.0,395.92,308.5
2018,8,30,16,45,661.5,80.5,4.15,21.15,325.0,334.34,256.97
2018,8,30,17,0,620.0,75.0,4.1,20.6,272.0,276.53,207.25
2018,8,30,17,15,561.5,67.0,4.0,19.9,220.0,215.86,155.14
2018,8,30,17,30,503.0,59.0,3.9,19.2,168.0,161.61,108.61
2018,8,30,17,45,414.5,48.5,3.75,18.55,121.5,107.33,65.12
2018,8,30,18,0,326.0,38.0,3.6,17.9,75.0,63.6,33.47
2018,8,30,18,15,198.0,24.0,3.6,17.4,43.0,25.54,6.11
2018,8,30,18,30,70.0,10.0,3.6,16.9,11.0,9.83,0.0
2018,8,30,18,45,35.0,5.0,3.55,16.4,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,15,8.5,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,31,5,30,17.0,3.0,2.1,13.1,2.0,0.0,0.0
2018,8,31,5,45,143.5,15.0,2.35,13.45,24.0,14.74,0.0
2018,8,31,6,0,270.0,27.0,2.6,13.8,46.0,33.37,11.94
2018,8,31,6,15,388.5,36.5,2.7,14.2,90.0,71.63,37.87
2018,8,31,6,30,507.0,46.0,2.8,14.6,134.0,123.62,76.05
2018,8,31,6,45,581.0,52.0,2.85,15.0,186.0,176.7,120.69
2018,8,31,7,0,655.0,58.0,2.9,15.4,238.0,238.18,174.23
2018,8,31,7,15,701.0,62.5,2.9,16.0,292.0,297.32,226.73
2018,8,31,7,30,747.0,67.0,2.9,16.6,346.0,360.49,281.5
2018,8,31,7,45,780.5,70.0,2.95,17.15,400.0,420.69,332.7
2018,8,31,8,0,814.0,73.0,3.0,17.7,454.0,483.22,384.05
2018,8,31,8,15,836.0,75.5,3.0,18.35,504.5,540.9,429.73
2018,8,31,8,30,858.0,78.0,3.0,19.0,555.0,597.7,473.15
2018,8,31,8,45,874.5,79.5,3.0,19.65,601.5,651.05,512.54
2018,8,31,9,0,891.0,81.0,3.0,20.3,648.0,703.68,548.92
2018,8,31,9,15,903.0,83.0,3.05,20.95,690.0,752.54,581.02
2018,8,31,9,30,915.0,85.0,3.1,21.6,732.0,799.72,611.42
2018,8,31,9,45,924.0,86.0,3.15,22.25,767.5,841.49,637.6
2018,8,31,10,0,933.0,87.0,3.2,22.9,803.0,880.89,661.85
2018,8,31,10,15,939.5,88.5,3.35,23.45,832.0,916.04,683.88
2018,8,31,10,30,946.0,90.0,3.5,24.0,861.0,948.25,703.84
2018,8,31,10,45,951.5,89.5,3.6,24.55,882.5,974.29,719.3
2018,8,31,11,0,957.0,89.0,3.7,25.1,904.0,997.03,732.59
2018,8,31,11,15,960.0,89.5,3.85,25.45,918.0,1014.99,743.7
2018,8,31,11,30,963.0,90.0,4.0,25.8,932.0,1029.33,752.54
2018,8,31,11,45,965.0,89.5,4.1,26.15,938.0,1037.92,757.4
2018,8,31,12,0,967.0,89.0,4.2,26.5,944.0,1042.73,759.95
2018,8,31,12,15,967.5,88.5,4.3,26.6,941.5,1042.26,759.94
2018,8,31,12,30,968.0,88.0,4.4,26.7,939.0,1037.96,757.59
2018,8,31,12,45,966.5,87.0,4.5,26.85,928.5,1027.39,751.09
2018,8,31,13,0,965.0,86.0,4.6,27.0,918.0,1013.08,742.28
2018,8,31,13,15,954.5,89.0,4.65,26.95,897.0,990.94,728.84
2018,8,31,13,30,944.0,92.0,4.7,26.9,876.0,965.55,713.28
2018,8,31,13,45,947.0,86.5,4.8,26.8,852.0,940.13,698.19
2018,8,31,14,0,950.0,81.0,4.9,26.7,828.0,911.13,680.55
2018,8,31,14,15,942.5,79.0,4.9,26.5,794.5,873.61,656.55
2018,8,31,14,30,935.0,77.0,4.9,26.3,761.0,833.4,630.53
2018,8,31,14,45,925.0,75.5,4.95,26.05,721.5,789.35,601.93
2018,8,31,15,0,915.0,74.0,5.0,25.8,682.0,743.23,571.47
2018,8,31,15,15,901.0,72.5,5.0,25.8,637.0,692.58,536.5
2018,8,31,15,30,887.0,71.0,5.0,25.8,592.0,640.73,498.88
2018,8,31,15,45,869.0,68.0,5.05,25.05,542.5,584.02,457.07
2018,8,31,16,0,851.0,65.0,5.1,24.3,493.0,527.07,413.54
2018,8,31,16,15,827.0,62.5,5.05,23.75,441.0,467.82,366.09
2018,8,31,16,30,803.0,60.0,5.0,23.2,389.0,409.96,318.1
2018,8,31,16,45,767.0,56.5,4.95,22.6,335.0,347.27,264.94
2018,8,31,17,0,731.0,53.0,4.9,22.0,281.0,287.57,212.8
2018,8,31,17,15,676.0,48.5,4.65,21.25,228.0,225.28,158.36
2018,8,31,17,30,621.0,44.0,4.4,20.5,175.0,168.86,109.22
2018,8,31,17,45,528.0,37.5,4.15,19.7,126.5,111.35,63.18
2018,8,31,18,0,435.0,31.0,3.9,18.9,78.0,64.17,29.85
2018,8,31,18,15,269.5,20.5,3.7,18.3,44.5,22.73,2.16
2018,8,31,18,30,104.0,10.0,3.5,17.7,11.0,9.83,0.0
2018,8,31,18,45,52.0,5.0,3.35,17.15,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,15,9.5,1.5,1.65,12.85,1.0,0.0,0.0
2018,9,1,5,30,19.0,3.0,1.7,13.1,2.0,0.0,0.0
2018,9,1,5,45,155.0,13.5,1.75,13.35,23.0,13.27,0.0
2018,9,1,6,0,291.0,24.0,1.8,13.6,44.0,30.78,9.27
2018,9,1,6,15,401.5,33.5,1.75,14.1,87.0,69.6,35.68
2018,9,1,6,30,512.0,43.0,1.7,14.6,130.0,121.04,73.56
2018,9,1,6,45,544.0,52.5,1.65,15.05,174.5,169.0,115.35
2018,9,1,7,0,576.0,62.0,1.6,15.5,219.0,220.47,161.3
2018,9,1,7,15,662.5,63.0,1.5,16.2,280.5,284.73,215.92
2018,9,1,7,30,749.0,64.0,1.4,16.9,342.0,357.69,276.63
2018,9,1,7,45,780.5,67.5,1.3,17.6,395.5,417.6,326.01
2018,9,1,8,0,812.0,71.0,1.2,18.3,449.0,479.63,374.9
2018,9,1,8,15,835.0,74.0,1.2,19.0,500.5,537.21,418.94
2018,9,1,8,30,858.0,77.0,1.2,19.7,552.0,596.1,462.18
2018,9,1,8,45,875.0,79.0,1.2,20.4,599.5,650.28,500.41
2018,9,1,9,0,892.0,81.0,1.2,21.1,647.0,703.78,535.66
2018,9,1,9,15,902.0,84.0,1.3,21.7,688.5,752.24,566.83
2018,9,1,9,30,912.0,87.0,1.4,22.3,730.0,798.88,596.35
2018,9,1,9,45,917.5,91.0,1.5,22.9,765.5,840.86,622.39
2018,9,1,10,0,923.0,95.0,1.6,23.5,801.0,880.23,646.48
2018,9,1,10,15,931.0,96.0,1.8,24.0,830.5,915.82,669.31
2018,9,1,10,30,939.0,97.0,2.0,24.5,860.0,948.57,690.21
2018,9,1,10,45,944.5,98.0,2.2,24.95,882.5,976.0,707.73
2018,9,1,11,0,950.0,99.0,2.4,25.4,905.0,1000.13,723.14
2018,9,1,11,15,953.0,99.5,2.55,25.7,919.0,1017.93,734.44
2018,9,1,11,30,956.0,100.0,2.7,26.0,933.0,1032.11,743.54
2018,9,1,11,45,958.0,100.0,2.85,26.3,939.0,1041.11,749.44
2018,9,1,12,0,960.0,100.0,3.0,26.6,945.0,1046.35,753.07
2018,9,1,12,15,956.0,102.0,3.15,26.7,941.5,1044.06,752.59
2018,9,1,12,30,952.0,104.0,3.3,26.8,938.0,1038.01,749.83
2018,9,1,12,45,945.5,106.0,3.45,26.9,926.0,1025.85,743.19
2018,9,1,13,0,939.0,108.0,3.6,27.0,914.0,1010.13,734.31
2018,9,1,13,15,935.0,107.0,3.7,26.95,895.0,990.15,722.74
2018,9,1,13,30,931.0,106.0,3.8,26.9,876.0,966.76,708.95
2018,9,1,13,45,925.0,105.0,3.9,26.85,850.0,938.31,691.75
2018,9,1,14,0,919.0,104.0,4.0,26.8,824.0,906.82,672.42
2018,9,1,14,15,910.0,102.5,4.0,26.65,790.0,869.44,648.72
2018,9,1,14,30,901.0,101.0,4.0,26.5,756.0,829.58,623.16
2018,9,1,14,45,889.5,98.5,4.05,26.3,716.0,784.49,594.02
2018,9,1,15,0,878.0,96.0,4.1,26.1,676.0,737.56,563.21
2018,9,1,15,15,862.0,93.5,4.1,26.1,630.5,685.99,528.01
2018,9,1,15,30,846.0,91.0,4.1,26.1,585.0,635.22,490.58
2018,9,1,15,45,824.5,88.0,4.05,25.5,535.0,578.03,448.4
2018,9,1,16,0,803.0,85.0,4.0,24.9,485.0,521.04,405.03
2018,9,1,16,15,772.5,81.5,3.9,24.4,432.0,459.73,356.68
2018,9,1,16,30,742.0,78.0,3.8,23.9,379.0,400.23,308.2
2018,9,1,16,45,699.5,73.0,3.7,23.4,324.5,336.7,255.28
2018,9,1,17,0,657.0,68.0,3.6,22.9,270.0,277.13,204.27
2018,9,1,17,15,594.5,61.0,3.4,22.0,217.0,214.63,151.1
2018,9,1,17,30,532.0,54.0,3.2,21.1,164.0,159.0,103.95
2018,9,1,17,45,433.0,44.0,3.0,20.2,116.5,102.63,59.82
2018,9,1,18,0,334.0,34.0,2.8,19.3,69.0,58.07,28.6
2018,9,1,18,15,199.0,21.5,2.75,18.65,39.0,21.75,0.0
2018,9,1,18,30,64.0,9.0,2.7,18.0,9.0,8.85,0.0
2018,9,1,18,45,32.0,4.5,2.65,17.35,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,2,5,45,99.5,12.0,0.85,13.75,18.5,11.8,0.0
2018,9,2,6,0,199.0,24.0,0.8,14.2,37.0,27.64,8.03
2018,9,2,6,15,315.5,37.0,0.8,14.8,79.5,64.97,35.16
2018,9,2,6,30,432.0,50.0,0.8,15.4,122.0,115.58,72.07
2018,9,2,6,45,504.5,58.5,0.8,16.0,172.5,166.34,113.8
2018,9,2,7,0,577.0,67.0,0.8,16.6,223.0,225.42,163.76
2018,9,2,7,15,625.5,73.5,0.85,17.5,276.0,282.61,212.69
2018,9,2,7,30,674.0,80.0,0.9,18.4,329.0,344.65,264.36
2018,9,2,7,45,708.5,85.5,0.9,19.3,382.0,404.0,312.31
2018,9,2,8,0,743.0,91.0,0.9,20.2,435.0,465.93,360.31
2018,9,2,8,15,768.0,95.0,0.95,21.1,485.5,523.11,403.25
2018,9,2,8,30,793.0,99.0,1.0,22.0,536.0,581.3,445.33
2018,9,2,8,45,811.5,102.0,1.0,22.95,582.5,634.81,482.05
2018,9,2,9,0,830.0,105.0,1.0,23.9,629.0,687.93,517.14
2018,9,2,9,15,845.0,107.0,1.05,24.55,671.0,736.75,547.73
2018,9,2,9,30,860.0,109.0,1.1,25.2,713.0,784.28,576.82
2018,9,2,9,45,871.0,111.0,1.15,25.85,749.0,823.67,600.1
2018,9,2,10,0,882.0,113.0,1.2,26.5,785.0,863.98,623.77
2018,9,2,10,15,890.0,114.0,1.3,26.85,814.0,898.32,644.78
2018,9,2,10,30,898.0,115.0,1.4,27.2,843.0,929.95,664.05
2018,9,2,10,45,903.5,116.0,1.5,27.55,864.5,956.4,680.04
2018,9,2,11,0,909.0,117.0,1.6,27.9,886.0,979.7,694.1
2018,9,2,11,15,912.0,117.0,1.65,28.1,899.0,996.29,703.79
2018,9,2,11,30,915.0,117.0,1.7,28.3,912.0,1009.42,711.5
2018,9,2,11,45,916.5,117.0,1.75,28.5,917.5,1017.56,716.26
2018,9,2,12,0,918.0,117.0,1.8,28.7,923.0,1022.09,718.96
2018,9,2,12,15,918.0,116.5,1.85,28.75,920.5,1021.01,718.78
2018,9,2,12,30,918.0,116.0,1.9,28.8,918.0,1016.28,716.51
2018,9,2,12,45,916.5,115.5,1.95,28.85,907.5,1006.5,711.25
2018,9,2,13,0,915.0,115.0,2.0,28.9,897.0,993.16,703.89
2018,9,2,13,15,910.0,114.0,2.1,28.8,877.5,972.54,693.0
2018,9,2,13,30,905.0,113.0,2.2,28.7,858.0,948.66,680.01
2018,9,2,13,45,883.0,119.0,2.3,28.65,827.0,913.85,659.73
2018,9,2,14,0,861.0,125.0,2.4,28.6,796.0,876.93,637.88
2018,9,2,14,15,861.0,118.5,2.5,28.4,765.5,843.51,618.41
2018,9,2,14,30,861.0,112.0,2.6,28.2,735.0,807.19,596.66
2018,9,2,14,45,854.5,106.5,2.7,28.0,696.5,767.07,571.98
2018,9,2,15,0,848.0,101.0,2.8,27.8,658.0,721.54,543.15
2018,9,2,15,15,831.5,98.5,2.8,27.8,613.0,670.52,508.57
2018,9,2,15,30,815.0,96.0,2.8,27.8,568.0,618.71,471.23
2018,9,2,15,45,793.0,92.5,2.95,27.05,519.0,562.15,431.15
2018,9,2,16,0,771.0,89.0,3.1,26.3,470.0,505.93,389.66
2018,9,2,16,15,741.0,84.5,3.1,25.65,417.5,445.5,342.92
2018,9,2,16,30,711.0,80.0,3.1,25.0,365.0,386.84,295.87
2018,9,2,16,45,668.5,74.5,3.1,24.35,312.0,324.7,244.73
2018,9,2,17,0,626.0,69.0,3.1,23.7,259.0,266.47,195.37
2018,9,2,17,15,562.5,61.5,3.0,22.65,207.0,205.18,143.73
2018,9,2,17,30,499.0,54.0,2.9,21.6,155.0,150.91,98.2
2018,9,2,17,45,399.5,43.5,2.8,20.6,109.0,96.26,55.88
2018,9,2,18,0,300.0,33.0,2.7,19.6,63.0,53.51,26.13
2018,9,2,18,15,171.0,19.5,2.55,19.0,34.5,18.72,0.0
2018,9,2,18,30,42.0,6.0,2.4,18.4,6.0,5.9,0.0
2018,9,2,18,45,21.0,3.0,2.3,17.75,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,89.0,12.0,0.9,13.75,17.5,11.8,0.0
2018,9,3,6,0,178.0,24.0,1.0,14.0,35.0,26.28,6.62
2018,9,3,6,15,292.0,37.0,1.05,14.5,76.0,62.67,34.19
2018,9,3,6,30,406.0,50.0,1.1,15.0,117.0,111.41,69.84
2018,9,3,6,45,478.5,59.5,1.2,15.5,166.5,161.57,111.21
2018,9,3,7,0,551.0,69.0,1.3,16.0,216.0,220.09,161.03
2018,9,3,7,15,600.5,75.5,1.25,16.75,268.0,276.1,209.3
2018,9,3,7,30,650.0,82.0,1.2,17.5,320.0,337.09,260.49
2018,9,3,7,45,684.5,87.0,1.2,18.25,372.0,394.6,307.69
2018,9,3,8,0,719.0,92.0,1.2,19.0,424.0,454.71,355.17
2018,9,3,8,15,744.0,97.0,1.2,19.8,474.0,511.62,398.4
2018,9,3,8,30,769.0,102.0,1.2,20.6,524.0,569.64,440.76
2018,9,3,8,45,787.5,105.5,1.2,21.35,570.0,622.53,477.99
2018,9,3,9,0,806.0,109.0,1.2,22.1,616.0,675.08,513.7
2018,9,3,9,15,819.5,112.0,1.25,22.7,657.0,722.83,544.53
2018,9,3,9,30,833.0,115.0,1.3,23.3,698.0,769.25,573.55
2018,9,3,9,45,842.5,118.0,1.4,23.85,733.0,810.85,599.58
2018,9,3,10,0,852.0,121.0,1.5,24.4,768.0,850.34,623.99
2018,9,3,10,15,860.5,122.0,1.55,24.9,796.5,880.27,641.51
2018,9,3,10,30,869.0,123.0,1.6,25.4,825.0,911.53,659.89
2018,9,3,10,45,874.5,124.5,1.65,25.95,846.5,937.8,674.82
2018,9,3,11,0,880.0,126.0,1.7,26.5,868.0,961.01,687.82
2018,9,3,11,15,884.0,126.0,1.75,26.85,881.5,978.06,697.51
2018,9,3,11,30,888.0,126.0,1.8,27.2,895.0,991.77,705.24
2018,9,3,11,45,889.5,126.5,1.85,27.6,900.5,1000.16,709.62
2018,9,3,12,0,891.0,127.0,1.9,28.0,906.0,1005.06,711.98
2018,9,3,12,15,890.5,127.0,2.0,28.15,903.5,1003.95,712.06
2018,9,3,12,30,890.0,127.0,2.1,28.3,901.0,999.31,710.05
2018,9,3,12,45,888.0,125.5,2.15,28.45,890.0,988.15,703.5
2018,9,3,13,0,886.0,124.0,2.2,28.6,879.0,973.57,694.92
2018,9,3,13,15,881.5,123.5,2.25,28.65,860.5,954.33,683.73
2018,9,3,13,30,877.0,123.0,2.3,28.7,842.0,931.91,670.55
2018,9,3,13,45,869.5,121.5,2.35,28.7,815.5,902.72,653.12
2018,9,3,14,0,862.0,120.0,2.4,28.7,789.0,870.76,633.81
2018,9,3,14,15,852.0,118.0,2.5,28.55,755.5,837.37,614.15
2018,9,3,14,30,842.0,116.0,2.6,28.4,722.0,797.66,589.95
2018,9,3,14,45,828.5,113.5,2.65,28.25,682.5,752.75,561.55
2018,9,3,15,0,815.0,111.0,2.7,28.1,643.0,706.34,531.68
2018,9,3,15,15,797.5,107.5,2.7,28.1,598.0,654.94,496.18
2018,9,3,15,30,780.0,104.0,2.7,28.1,553.0,602.93,458.71
2018,9,3,15,45,756.0,100.5,2.8,27.45,504.0,546.84,418.62
2018,9,3,16,0,732.0,97.0,2.9,26.8,455.0,491.67,377.68
2018,9,3,16,15,699.0,92.5,2.85,26.25,403.5,431.73,331.23
2018,9,3,16,30,666.0,88.0,2.8,25.7,352.0,374.03,285.01
2018,9,3,16,45,620.5,81.0,2.8,25.15,299.0,311.8,234.14
2018,9,3,17,0,575.0,74.0,2.8,24.6,246.0,253.91,185.52
2018,9,3,17,15,509.0,66.0,2.7,23.75,195.5,194.61,135.99
2018,9,3,17,30,443.0,58.0,2.6,22.9,145.0,142.68,92.99
2018,9,3,17,45,345.0,46.0,2.5,22.05,101.0,90.39,53.01
2018,9,3,18,0,247.0,34.0,2.4,21.2,57.0,49.23,24.27
2018,9,3,18,15,138.5,19.5,2.3,20.6,31.0,17.26,0.0
2018,9,3,18,30,30.0,5.0,2.2,20.0,5.0,4.91,0.0
2018,9,3,18,45,15.0,2.5,2.1,19.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,69.0,12.0,0.85,14.65,16.0,11.8,0.0
2018,9,4,6,0,138.0,24.0,0.9,14.9,32.0,24.9,5.23
2018,9,4,6,15,241.5,39.0,0.95,15.45,71.0,59.32,33.23
2018,9,4,6,30,345.0,54.0,1.0,16.0,110.0,105.22,67.01
2018,9,4,6,45,418.0,65.5,1.05,16.5,158.5,153.64,106.45
2018,9,4,7,0,491.0,77.0,1.1,17.0,207.0,211.68,155.15
2018,9,4,7,15,543.0,85.5,1.0,17.75,259.0,267.08,202.06
2018,9,4,7,30,595.0,94.0,0.9,18.5,311.0,327.85,252.14
2018,9,4,7,45,632.5,101.0,0.85,19.25,363.0,385.76,298.67
2018,9,4,8,0,670.0,108.0,0.8,20.0,415.0,446.71,345.7
2018,9,4,8,15,698.0,113.0,0.7,20.9,465.0,503.1,386.92
2018,9,4,8,30,726.0,118.0,0.6,21.8,515.0,560.84,427.12
2018,9,4,8,45,747.0,122.0,0.5,22.65,561.0,614.02,462.28
2018,9,4,9,0,768.0,126.0,0.4,23.5,607.0,667.21,495.8
2018,9,4,9,15,794.0,124.0,0.4,24.3,650.5,716.22,526.31
2018,9,4,9,30,820.0,122.0,0.4,25.1,694.0,766.02,555.4
2018,9,4,9,45,844.5,118.0,0.4,25.9,733.0,811.81,581.2
2018,9,4,10,0,869.0,114.0,0.4,26.7,772.0,852.66,603.38
2018,9,4,10,15,877.5,115.5,0.5,27.25,801.0,887.46,624.04
2018,9,4,10,30,886.0,117.0,0.6,27.8,830.0,919.63,643.07
2018,9,4,10,45,891.5,118.0,0.65,28.3,851.5,945.69,657.49
2018,9,4,11,0,897.0,119.0,0.7,28.8,873.0,968.63,670.08
2018,9,4,11,15,901.0,119.0,0.8,29.1,886.5,985.86,680.85
2018,9,4,11,30,905.0,119.0,0.9,29.4,900.0,999.68,689.71
2018,9,4,11,45,906.5,119.0,0.95,29.7,905.0,1007.6,694.18
2018,9,4,12,0,908.0,119.0,1.0,30.0,910.0,1011.94,696.7
2018,9,4,12,15,906.0,119.0,1.1,30.05,906.5,1009.29,696.78
2018,9,4,12,30,904.0,119.0,1.2,30.1,903.0,1003.05,694.82
2018,9,4,12,45,899.0,120.5,1.3,30.2,891.5,991.96,689.83
2018,9,4,13,0,894.0,122.0,1.4,30.3,880.0,977.46,682.78
2018,9,4,13,15,889.5,120.5,1.5,30.2,861.0,956.97,672.54
2018,9,4,13,30,885.0,119.0,1.6,30.1,842.0,933.26,660.22
2018,9,4,13,45,878.0,117.5,1.7,30.05,815.0,904.25,644.27
2018,9,4,14,0,871.0,116.0,1.8,30.0,788.0,872.42,626.32
2018,9,4,14,15,861.5,114.0,1.85,29.8,755.0,835.36,604.6
2018,9,4,14,30,852.0,112.0,1.9,29.6,722.0,799.33,583.3
2018,9,4,14,45,839.5,109.5,2.0,29.4,682.5,754.76,556.32
2018,9,4,15,0,827.0,107.0,2.1,29.2,643.0,708.58,527.72
2018,9,4,15,15,809.5,104.0,2.1,29.2,598.0,657.17,492.87
2018,9,4,15,30,792.0,101.0,2.1,29.2,553.0,605.12,455.91
2018,9,4,15,45,769.0,97.0,2.25,28.5,504.0,548.52,416.37
2018,9,4,16,0,746.0,93.0,2.4,27.8,455.0,492.43,375.49
2018,9,4,16,15,715.0,88.0,2.4,27.2,403.0,432.48,329.55
2018,9,4,16,30,684.0,83.0,2.4,26.6,351.0,374.31,283.33
2018,9,4,16,45,639.5,77.0,2.45,26.0,298.5,312.58,233.09
2018,9,4,17,0,595.0,71.0,2.5,25.4,246.0,255.05,184.88
2018,9,4,17,15,529.0,62.5,2.4,24.35,194.5,194.28,134.37
2018,9,4,17,30,463.0,54.0,2.3,23.3,143.0,140.9,90.34
2018,9,4,17,45,361.5,43.0,2.25,22.25,99.0,88.3,50.5
2018,9,4,18,0,260.0,32.0,2.2,21.2,55.0,47.9,22.62
2018,9,4,18,15,145.0,19.0,2.1,20.55,30.0,19.52,0.0
2018,9,4,18,30,30.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,9,4,18,45,15.0,3.0,1.9,19.25,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.05,14.35,16.5,11.3,0.0
2018,9,5,6,0,170.0,23.0,1.1,14.6,33.0,24.78,3.46
2018,9,5,6,15,286.5,35.5,1.1,15.1,73.0,60.37,32.31
2018,9,5,6,30,403.0,48.0,1.1,15.6,113.0,108.47,67.24
2018,9,5,6,45,479.0,56.5,1.1,16.1,162.0,158.08,107.87
2018,9,5,7,0,555.0,65.0,1.1,16.6,211.0,216.45,157.3
2018,9,5,7,15,605.5,72.0,1.1,17.35,263.5,273.44,206.3
2018,9,5,7,30,656.0,79.0,1.1,18.1,316.0,335.53,258.33
2018,9,5,7,45,691.5,83.5,1.1,18.9,368.0,393.22,305.53
2018,9,5,8,0,727.0,88.0,1.1,19.7,420.0,453.61,353.04
2018,9,5,8,15,753.0,92.0,1.1,20.55,470.0,510.4,395.98
2018,9,5,8,30,779.0,96.0,1.1,21.4,520.0,568.34,438.08
2018,9,5,8,45,798.5,99.0,1.1,22.2,566.0,621.74,475.43
2018,9,5,9,0,818.0,102.0,1.1,23.0,612.0,674.86,511.26
2018,9,5,9,15,829.5,105.5,1.2,23.65,652.5,722.09,541.72
2018,9,5,9,30,841.0,109.0,1.3,24.3,693.0,767.79,570.55
2018,9,5,9,45,849.0,112.5,1.4,24.95,727.5,808.9,595.95
2018,9,5,10,0,857.0,116.0,1.5,25.6,762.0,843.93,617.1
2018,9,5,10,15,865.0,117.5,1.6,26.1,790.5,877.9,637.82
2018,9,5,10,30,873.0,119.0,1.7,26.6,819.0,909.23,656.73
2018,9,5,10,45,879.0,119.5,1.8,27.1,840.0,934.88,671.94
2018,9,5,11,0,885.0,120.0,1.9,27.6,861.0,957.46,685.25
2018,9,5,11,15,888.0,121.0,2.0,27.8,874.5,974.54,695.94
2018,9,5,11,30,891.0,122.0,2.1,28.0,888.0,988.24,704.62
2018,9,5,11,45,892.5,122.0,2.25,28.25,893.0,995.98,710.07
2018,9,5,12,0,894.0,122.0,2.4,28.5,898.0,1000.2,713.41
2018,9,5,12,15,893.0,122.0,2.5,28.5,895.0,998.45,713.28
2018,9,5,12,30,892.0,122.0,2.6,28.5,892.0,993.15,711.04
2018,9,5,12,45,889.5,121.0,2.7,28.5,880.5,981.86,705.08
2018,9,5,13,0,887.0,120.0,2.8,28.5,869.0,967.14,696.99
2018,9,5,13,15,882.0,119.0,2.85,28.35,850.0,946.74,685.28
2018,9,5,13,30,877.0,118.0,2.9,28.2,831.0,923.17,671.55
2018,9,5,13,45,870.0,116.5,3.0,28.1,804.5,894.28,654.48
2018,9,5,14,0,863.0,115.0,3.1,28.0,778.0,862.59,635.42
2018,9,5,14,15,853.0,113.0,3.15,27.8,744.5,825.3,612.34
2018,9,5,14,30,843.0,111.0,3.2,27.6,711.0,789.1,589.79
2018,9,5,14,45,830.0,108.5,3.2,27.35,671.5,744.45,560.96
2018,9,5,15,0,817.0,106.0,3.2,27.1,632.0,698.25,530.7
2018,9,5,15,15,799.0,103.0,3.2,27.1,587.0,646.92,494.62
2018,9,5,15,30,781.0,100.0,3.2,27.1,542.0,595.02,456.63
2018,9,5,15,45,757.5,96.0,3.25,26.4,493.5,538.67,415.62
2018,9,5,16,0,734.0,92.0,3.3,25.7,445.0,482.9,373.58
2018,9,5,16,15,701.5,87.5,3.3,25.1,393.5,423.46,327.01
2018,9,5,16,30,669.0,83.0,3.3,24.5,342.0,365.96,280.41
2018,9,5,16,45,623.0,77.0,3.3,23.95,290.0,304.64,229.55
2018,9,5,17,0,577.0,71.0,3.3,23.4,238.0,247.71,181.12
2018,9,5,17,15,509.0,62.5,3.15,22.5,187.5,187.7,130.67
2018,9,5,17,30,441.0,54.0,3.0,21.6,137.0,135.34,87.21
2018,9,5,17,45,338.0,42.5,2.9,20.75,94.0,83.72,48.04
2018,9,5,18,0,235.0,31.0,2.8,19.9,51.0,43.73,20.05
2018,9,5,18,15,129.5,18.0,2.7,19.35,27.5,18.01,0.0
2018,9,5,18,30,24.0,5.0,2.6,18.8,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.5,18.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,6,5,45,89.5,11.0,0.85,13.7,16.0,10.81,0.0
2018,9,6,6,0,179.0,22.0,0.9,14.0,32.0,23.97,1.44
2018,9,6,6,15,301.5,33.5,0.85,14.5,72.0,59.54,31.06
2018,9,6,6,30,424.0,45.0,0.8,15.0,112.0,108.33,66.29
2018,9,6,6,45,501.5,53.5,0.75,15.55,162.0,159.43,108.1
2018,9,6,7,0,579.0,62.0,0.7,16.1,212.0,219.45,158.79
2018,9,6,7,15,629.5,67.5,0.65,16.95,264.5,276.24,207.4
2018,9,6,7,30,680.0,73.0,0.6,17.8,317.0,338.09,258.74
2018,9,6,7,45,715.0,77.0,0.55,18.7,369.0,396.3,305.58
2018,9,6,8,0,750.0,81.0,0.5,19.6,421.0,457.02,352.25
2018,9,6,8,15,775.5,84.0,0.5,20.6,471.0,513.77,394.22
2018,9,6,8,30,801.0,87.0,0.5,21.6,521.0,571.41,435.03
2018,9,6,8,45,820.0,90.0,0.5,22.65,567.5,625.44,471.52
2018,9,6,9,0,839.0,93.0,0.5,23.7,614.0,679.1,506.12
2018,9,6,9,15,855.5,93.5,0.55,24.55,655.5,725.02,533.88
2018,9,6,9,30,872.0,94.0,0.6,25.4,697.0,771.99,561.88
2018,9,6,9,45,885.5,94.0,0.65,26.2,733.0,814.51,586.6
2018,9,6,10,0,899.0,94.0,0.7,27.0,769.0,855.05,609.73
2018,9,6,10,15,906.0,95.0,1.0,27.45,797.5,888.78,633.34
2018,9,6,10,30,913.0,96.0,1.3,27.9,826.0,919.68,654.88
2018,9,6,10,45,918.0,97.0,1.55,28.35,847.0,945.75,672.42
2018,9,6,11,0,923.0,98.0,1.8,28.8,868.0,968.58,687.81
2018,9,6,11,15,925.5,98.5,1.95,28.95,881.0,985.14,698.84
2018,9,6,11,30,928.0,99.0,2.1,29.1,894.0,998.16,707.78
2018,9,6,11,45,929.0,99.0,2.3,29.25,899.0,1005.6,713.84
2018,9,6,12,0,930.0,99.0,2.5,29.4,904.0,1009.36,717.65
2018,9,6,12,15,931.5,98.0,2.6,29.45,901.5,1008.85,718.15
2018,9,6,12,30,933.0,97.0,2.7,29.5,899.0,1004.62,716.43
2018,9,6,12,45,933.0,94.5,2.85,29.55,888.0,993.66,710.97
2018,9,6,13,0,933.0,92.0,3.0,29.6,877.0,979.03,703.22
2018,9,6,13,15,929.5,91.5,3.1,29.55,858.5,959.71,692.34
2018,9,6,13,30,926.0,91.0,3.2,29.5,840.0,937.0,679.26
2018,9,6,13,45,920.5,89.5,3.25,29.4,813.5,908.17,661.93
2018,9,6,14,0,915.0,88.0,3.3,29.3,787.0,876.31,642.53
2018,9,6,14,15,907.0,86.0,3.4,29.15,753.5,838.99,619.71
2018,9,6,14,30,899.0,84.0,3.5,29.0,720.0,799.14,594.9
2018,9,6,14,45,888.5,82.0,3.55,28.8,681.0,755.11,566.76
2018,9,6,15,0,878.0,80.0,3.6,28.6,642.0,709.19,536.9
2018,9,6,15,15,862.5,78.0,3.6,28.6,597.0,658.31,502.34
2018,9,6,15,30,847.0,76.0,3.6,28.6,552.0,606.48,464.31
2018,9,6,15,45,827.5,72.5,3.6,28.0,503.0,550.14,422.95
2018,9,6,16,0,808.0,69.0,3.6,27.4,454.0,494.86,380.88
2018,9,6,16,15,782.0,65.5,3.55,26.9,403.0,435.61,334.09
2018,9,6,16,30,756.0,62.0,3.5,26.4,352.0,377.72,286.73
2018,9,6,16,45,716.5,57.5,3.4,25.9,299.0,315.69,234.78
2018,9,6,17,0,677.0,53.0,3.3,25.4,246.0,257.19,184.44
2018,9,6,17,15,614.5,47.5,3.05,24.55,194.5,196.07,132.46
2018,9,6,17,30,552.0,42.0,2.8,23.7,143.0,141.47,86.68
2018,9,6,17,45,446.0,34.0,2.55,22.85,98.0,86.77,45.52
2018,9,6,18,0,340.0,26.0,2.3,22.0,53.0,44.33,16.84
2018,9,6,18,15,183.5,15.0,2.25,21.4,28.0,14.74,0.0
2018,9,6,18,30,27.0,4.0,2.2,20.8,3.0,0.0,0.0
2018,9,6,18,45,13.5,2.0,2.15,20.25,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,7,5,45,153.5,10.0,0.95,15.45,18.0,9.83,0.0
2018,9,7,6,0,307.0,20.0,0.9,15.9,36.0,25.85,0.0
2018,9,7,6,15,443.5,27.0,0.95,16.6,80.0,65.63,30.18
2018,9,7,6,30,580.0,34.0,1.0,17.3,124.0,120.23,68.67
2018,9,7,6,45,650.5,38.0,1.05,18.05,176.0,174.39,113.56
2018,9,7,7,0,721.0,42.0,1.1,18.8,228.0,236.48,166.89
2018,9,7,7,15,764.0,45.5,1.1,19.65,282.5,296.59,219.3
2018,9,7,7,30,807.0,49.0,1.1,20.5,337.0,360.65,273.42
2018,9,7,7,45,836.0,51.5,1.1,21.4,390.5,421.18,323.01
2018,9,7,8,0,865.0,54.0,1.1,22.3,444.0,483.43,371.74
2018,9,7,8,15,885.5,55.5,1.15,23.3,495.0,541.38,415.41
2018,9,7,8,30,906.0,57.0,1.2,24.3,546.0,599.49,457.38
2018,9,7,8,45,921.0,59.0,1.2,25.35,593.0,654.44,494.93
2018,9,7,9,0,936.0,61.0,1.2,26.4,640.0,708.4,528.47
2018,9,7,9,15,944.0,64.0,1.3,27.05,681.5,757.06,558.94
2018,9,7,9,30,952.0,67.0,1.4,27.7,723.0,803.57,587.57
2018,9,7,9,45,956.0,71.5,1.5,28.35,759.0,846.12,613.24
2018,9,7,10,0,960.0,76.0,1.6,29.0,795.0,885.8,636.8
2018,9,7,10,15,966.5,77.0,1.7,29.4,824.0,920.82,657.85
2018,9,7,10,30,973.0,78.0,1.8,29.8,853.0,952.77,676.9
2018,9,7,10,45,977.5,78.5,1.9,30.2,874.5,979.11,692.4
2018,9,7,11,0,982.0,79.0,2.0,30.6,896.0,1001.97,705.79
2018,9,7,11,15,985.0,79.0,2.1,30.75,909.0,1019.25,716.51
2018,9,7,11,30,988.0,79.0,2.2,30.9,922.0,1032.78,725.05
2018,9,7,11,45,989.0,79.5,2.25,31.1,927.5,1041.08,729.78
2018,9,7,12,0,990.0,80.0,2.3,31.3,933.0,1045.48,732.28
2018,9,7,12,15,989.0,80.5,2.4,31.3,930.0,1044.0,732.47
2018,9,7,12,30,988.0,81.0,2.5,31.3,927.0,1038.61,730.37
2018,9,7,12,45,985.0,81.0,2.6,31.25,915.5,1026.88,724.57
2018,9,7,13,0,982.0,81.0,2.7,31.2,904.0,1011.36,716.49
2018,9,7,13,15,978.0,80.5,2.8,31.05,884.0,990.67,705.45
2018,9,7,13,30,974.0,80.0,2.9,30.9,864.0,966.42,692.12
2018,9,7,13,45,968.5,79.0,3.0,30.8,837.0,936.89,675.16
2018,9,7,14,0,963.0,78.0,3.1,30.7,810.0,904.15,655.98
2018,9,7,14,15,955.0,76.5,3.2,30.4,775.5,865.79,633.38
2018,9,7,14,30,947.0,75.0,3.3,30.1,741.0,824.76,608.66
2018,9,7,14,45,936.0,73.5,3.4,29.85,700.5,779.03,580.21
2018,9,7,15,0,925.0,72.0,3.5,29.6,660.0,731.31,549.88
2018,9,7,15,15,910.0,70.5,3.5,29.6,614.0,679.21,515.01
2018,9,7,15,30,895.0,69.0,3.5,29.6,568.0,626.01,476.43
2018,9,7,15,45,875.0,66.5,3.6,28.75,517.5,568.1,434.87
2018,9,7,16,0,855.0,64.0,3.7,27.9,467.0,510.19,391.56
2018,9,7,16,15,827.5,60.5,3.7,27.25,413.5,448.06,342.84
2018,9,7,16,30,800.0,57.0,3.7,26.6,360.0,387.86,293.77
2018,9,7,16,45,758.5,53.5,3.75,25.95,305.5,323.81,240.24
2018,9,7,17,0,717.0,50.0,3.8,25.3,251.0,263.46,188.27
2018,9,7,17,15,652.0,45.0,3.65,24.25,197.5,200.12,134.35
2018,9,7,17,30,587.0,40.0,3.5,23.2,144.0,143.95,87.23
2018,9,7,17,45,472.5,32.5,3.35,22.2,98.0,87.14,44.81
2018,9,7,18,0,358.0,25.0,3.2,21.2,52.0,42.9,14.83
2018,9,7,18,15,193.0,14.0,3.05,20.6,27.0,13.76,0.0
2018,9,7,18,30,28.0,3.0,2.9,20.0,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.8,19.4,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,8,5,45,148.5,9.5,1.45,15.05,17.0,9.34,0.0
2018,9,8,6,0,297.0,19.0,1.5,15.5,34.0,24.37,0.0
2018,9,8,6,15,447.5,26.0,1.65,16.15,79.0,64.64,29.2
2018,9,8,6,30,598.0,33.0,1.8,16.8,124.0,121.39,68.99
2018,9,8,6,45,668.0,37.0,1.95,17.5,176.5,176.47,115.02
2018,9,8,7,0,738.0,41.0,2.1,18.2,229.0,239.41,169.78
2018,9,8,7,15,781.0,43.5,2.15,19.05,283.5,299.38,222.97
2018,9,8,7,30,824.0,46.0,2.2,19.9,338.0,363.29,278.11
2018,9,8,7,45,852.5,48.5,2.25,20.75,392.0,424.51,329.52
2018,9,8,8,0,881.0,51.0,2.3,21.6,446.0,487.36,380.18
2018,9,8,8,15,901.0,53.0,2.4,22.4,497.5,546.37,426.24
2018,9,8,8,30,921.0,55.0,2.5,23.2,549.0,605.45,470.64
2018,9,8,8,45,935.5,56.5,2.55,24.0,596.0,660.22,510.14
2018,9,8,9,0,950.0,58.0,2.6,24.8,643.0,713.89,545.56
2018,9,8,9,15,955.0,62.5,2.7,25.5,684.5,762.55,576.78
2018,9,8,9,30,960.0,67.0,2.8,26.2,726.0,808.78,605.87
2018,9,8,9,45,961.0,73.0,2.9,26.9,761.0,850.79,631.7
2018,9,8,10,0,962.0,79.0,3.0,27.6,796.0,889.69,655.17
2018,9,8,10,15,967.5,80.0,3.1,28.05,824.5,923.85,675.96
2018,9,8,10,30,973.0,81.0,3.2,28.5,853.0,954.87,694.61
2018,9,8,10,45,977.0,81.5,3.3,29.0,874.0,980.68,709.7
2018,9,8,11,0,981.0,82.0,3.4,29.5,895.0,1002.98,722.56
2018,9,8,11,15,984.0,82.5,3.45,29.65,908.5,1020.71,733.19
2018,9,8,11,30,987.0,83.0,3.5,29.8,922.0,1034.68,741.55
2018,9,8,11,45,988.0,82.5,3.6,30.0,926.5,1041.81,745.89
2018,9,8,12,0,989.0,82.0,3.7,30.2,931.0,1045.03,747.91
2018,9,8,12,15,988.5,81.5,3.8,30.2,927.5,1042.87,747.25
2018,9,8,12,30,988.0,81.0,3.9,30.2,924.0,1036.79,744.23
2018,9,8,12,45,987.0,79.5,4.0,30.2,912.0,1025.24,737.81
2018,9,8,13,0,986.0,78.0,4.1,30.2,900.0,1009.86,729.02
2018,9,8,13,15,982.0,77.0,4.2,30.05,880.0,988.47,716.81
2018,9,8,13,30,978.0,76.0,4.3,29.9,860.0,963.51,702.26
2018,9,8,13,45,972.0,74.5,4.35,29.7,832.0,932.82,683.74
2018,9,8,14,0,966.0,73.0,4.4,29.5,804.0,898.94,663.0
2018,9,8,14,15,957.5,72.0,4.45,29.25,769.5,860.54,639.18
2018,9,8,14,30,949.0,71.0,4.5,29.0,735.0,819.5,613.29
2018,9,8,14,45,938.5,69.5,4.55,28.75,694.5,774.01,583.96
2018,9,8,15,0,928.0,68.0,4.6,28.5,654.0,726.48,552.95
2018,9,8,15,15,913.5,66.5,4.6,28.5,608.0,674.55,517.52
2018,9,8,15,30,899.0,65.0,4.6,28.5,562.0,621.47,478.28
2018,9,8,15,45,879.0,62.5,4.6,27.75,511.5,563.36,435.37
2018,9,8,16,0,859.0,60.0,4.6,27.0,461.0,505.25,390.85
2018,9,8,16,15,831.5,57.0,4.55,26.45,407.5,443.48,341.48
2018,9,8,16,30,804.0,54.0,4.5,25.9,354.0,383.15,291.5
2018,9,8,16,45,763.5,50.0,4.45,25.35,299.5,319.3,237.37
2018,9,8,17,0,723.0,46.0,4.4,24.8,245.0,258.56,184.5
2018,9,8,17,15,659.0,41.5,4.15,23.9,192.5,195.85,130.61
