Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,30,595.0,37.0,3.9,23.0,140.0,140.18,83.72
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,83.87,41.83
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,40.7,12.24
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,12.78,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.25,19.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,9,5,45,129.5,10.0,2.5,12.7,16.0,9.83,0.0
2018,9,9,6,0,259.0,20.0,2.7,13.0,32.0,24.26,0.0
2018,9,9,6,15,416.0,28.0,2.7,13.55,77.0,63.23,29.47
2018,9,9,6,30,573.0,36.0,2.7,14.1,122.0,120.36,69.93
2018,9,9,6,45,648.5,41.0,2.7,14.6,175.5,176.09,116.79
2018,9,9,7,0,724.0,46.0,2.7,15.1,229.0,240.35,173.14
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,302.26,228.53
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,368.1,285.87
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,430.2,338.48
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,494.26,390.45
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,554.51,437.25
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,614.97,482.12
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,670.41,521.7
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,724.83,557.41
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,774.67,588.24
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,822.54,616.99
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,864.43,641.44
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,903.56,663.7
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,939.41,685.27
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,972.05,704.66
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,998.23,720.55
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,1020.82,734.2
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,1037.89,744.32
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,1051.07,752.11
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,1059.33,757.58
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,1063.56,760.63
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,1060.56,759.22
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,1053.53,755.42
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,1041.21,748.5
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,1025.05,739.23
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,1003.86,727.2
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,979.05,712.8
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,948.01,694.25
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,913.75,673.45
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,873.89,649.18
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,831.38,622.78
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,784.95,592.94
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,736.5,561.24
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,683.67,525.19
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,629.7,485.2
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,570.21,441.23
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,510.76,395.62
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,447.86,345.5
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,387.17,295.26
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,321.56,239.68
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,259.9,186.0
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,195.41,130.87
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,138.74,83.44
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,79.93,40.43
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,36.75,9.77
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,11.8,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,9.34,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,23.32,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,62.62,28.52
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,119.06,68.39
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,174.26,114.79
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,237.74,170.45
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,298.59,224.92
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,363.61,281.49
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,424.83,333.32
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,487.8,384.35
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,547.3,430.72
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,606.93,475.25
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,662.29,514.92
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,716.61,550.74
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,765.78,582.09
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,812.71,611.38
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,854.38,636.77
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,893.13,659.93
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,928.68,682.13
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,961.13,702.23
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,987.85,718.14
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,1011.07,731.82
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,1028.29,742.31
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,1041.69,750.49
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,1049.76,755.25
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,1053.86,757.63
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,1050.18,755.65
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,1042.53,751.29
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,1029.09,743.18
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,1011.87,732.72
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,990.73,720.03
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,965.99,705.02
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,935.59,686.41
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,902.0,665.59
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,862.56,640.94
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,820.52,614.28
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,773.76,584.12
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,725.09,552.19
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,671.75,515.51
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,617.33,475.15
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,558.77,431.73
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,500.41,386.86
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,437.24,336.52
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,376.5,286.29
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,311.28,231.17
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,250.33,178.3
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,186.45,124.02
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,130.75,77.83
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,73.71,36.56
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,32.19,5.74
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,10.81,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,24.04,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,59.67,27.46
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,115.07,66.75
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,169.64,112.35
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,233.24,167.96
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,293.21,221.9
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,357.08,277.97
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,418.36,330.53
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,481.62,382.72
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,540.34,429.53
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,599.35,474.79
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,654.51,515.47
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,708.74,552.64
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,757.95,584.89
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,805.28,615.29
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,847.52,641.7
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,887.16,666.03
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,921.83,687.6
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,953.33,706.98
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,979.7,723.05
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,1002.5,736.8
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,1019.19,747.04
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,1032.05,754.92
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,1039.04,759.09
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,1042.06,760.84
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,1039.68,759.67
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,1033.34,756.06
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,1021.58,748.87
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,1005.98,739.26
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,984.24,726.1
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,958.91,710.58
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,928.82,692.07
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,895.5,671.42
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,856.56,646.57
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,814.93,619.63
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,768.62,588.96
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,720.32,556.48
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,667.14,519.32
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,612.87,478.27
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,554.48,434.35
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,496.2,388.85
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,433.69,338.01
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,372.81,286.67
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,309.13,231.64
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,248.78,178.2
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,185.8,123.51
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,130.49,76.87
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,73.57,35.48
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,31.34,2.04
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,10.32,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,22.78,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,57.41,25.85
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,111.37,64.29
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,165.11,109.35
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,227.76,164.37
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,288.03,218.73
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,352.38,275.41
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,412.62,327.41
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,474.87,379.1
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,532.85,425.76
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,591.09,470.93
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,645.45,511.45
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,698.86,548.51
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,747.78,581.36
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,794.68,612.32
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,835.05,638.32
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,872.66,662.2
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,906.99,684.53
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,938.27,704.75
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,964.52,721.71
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,987.31,736.43
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,1004.08,746.86
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,1017.1,754.94
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,1024.86,760.2
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,1028.72,763.04
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,1025.85,761.71
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,1019.08,757.96
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,1007.18,750.91
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,991.56,741.45
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,970.97,729.27
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,946.82,714.67
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,917.39,696.25
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,884.73,675.72
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,845.79,650.71
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,804.25,623.56
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,757.59,592.6
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,709.03,559.7
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,656.78,521.94
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,603.53,480.66
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,545.21,435.68
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,487.08,389.18
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,424.95,337.23
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,365.19,285.53
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,301.14,229.23
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,241.39,175.48
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,178.49,120.28
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,124.01,74.15
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,66.96,32.7
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,26.75,0.0
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,9.83,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,21.92,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,55.38,25.27
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,107.41,62.56
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,160.08,106.45
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,221.76,160.3
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,280.75,213.29
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,344.53,269.29
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,404.79,321.1
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,466.31,372.1
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,524.03,418.34
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,582.26,463.25
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,636.54,503.62
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,690.04,540.96
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,738.15,572.6
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,784.4,602.39
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,825.76,627.92
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,864.54,651.29
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,899.02,672.6
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,930.48,691.81
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,956.41,706.95
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,978.91,719.85
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,994.97,729.55
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,1007.31,736.99
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,1014.42,741.58
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,1017.68,743.83
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,1015.15,743.38
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,1008.76,740.51
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,996.74,733.75
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,981.0,724.63
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,960.12,712.92
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,935.74,698.8
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,905.21,680.08
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,871.57,659.1
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,833.02,634.86
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,791.9,608.5
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,746.45,578.45
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,699.17,546.63
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,646.7,508.89
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,593.31,468.07
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,534.96,423.72
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,476.9,377.84
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,416.31,327.79
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,356.58,276.73
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,292.98,221.31
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,233.76,168.48
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,171.0,114.0
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,116.83,68.66
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,62.18,29.4
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,24.22,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,19.3,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,52.68,23.15
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,107.34,61.93
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,161.55,106.59
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,226.41,162.73
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,286.66,216.67
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,350.8,272.51
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,411.01,323.56
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,473.15,373.94
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,530.97,417.81
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,588.98,459.21
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,642.83,494.48
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,695.71,525.11
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,743.92,557.12
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,790.02,587.41
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,831.53,614.32
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,870.24,639.13
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,904.53,661.18
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,935.74,681.2
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,961.35,697.47
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,983.48,711.56
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,999.11,722.12
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,1010.97,730.4
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,1017.97,735.11
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,1021.08,737.5
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,1018.04,736.52
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,1011.11,733.21
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,998.94,727.09
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,983.03,718.56
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,961.48,705.91
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,936.44,690.99
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,847.74,633.4
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,761.04,575.43
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,773.67,587.24
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,771.04,587.22
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,736.55,565.02
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,698.03,539.88
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,644.49,501.75
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,590.09,460.71
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,532.68,417.68
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,475.56,373.07
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,414.43,323.16
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,354.27,272.26
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,289.72,216.6
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,229.76,163.66
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,167.26,110.01
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,113.72,65.82
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,60.0,27.6
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,24.65,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,19.45,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,52.69,22.36
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,107.19,61.35
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,161.6,106.88
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,225.36,162.94
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,285.37,217.46
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,350.18,275.09
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,410.5,327.75
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,473.56,380.75
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,533.11,428.96
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,593.1,475.64
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,648.07,517.04
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,702.29,555.15
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,751.13,587.81
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,797.87,618.44
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,840.58,645.77
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,880.49,670.83
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,915.72,693.06
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,947.92,713.12
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,974.17,729.14
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,996.91,742.86
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,1013.5,752.86
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,1026.3,760.49
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,1034.4,765.17
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,1038.55,767.43
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,1035.24,766.19
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,1027.97,762.46
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,1015.84,755.25
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,999.85,745.56
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,978.37,732.36
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,953.33,716.8
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,921.94,697.16
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,887.36,675.2
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,847.77,649.57
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,805.55,621.82
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,758.38,590.3
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,709.33,556.94
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,655.79,518.04
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,601.33,476.03
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,541.93,430.7
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,482.84,383.68
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,419.73,331.14
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,359.2,278.86
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,293.68,221.4
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,232.83,166.83
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,168.55,110.97
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,113.4,65.13
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,58.08,25.5
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,22.07,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,19.56,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,53.9,22.26
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,110.65,63.09
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,166.14,109.63
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,230.96,166.68
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,292.05,222.11
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,357.18,279.83
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,418.52,333.03
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,481.79,385.8
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,540.77,433.15
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,599.84,478.66
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,654.74,519.44
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,708.66,556.73
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,757.51,587.77
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,804.41,616.6
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,847.42,642.36
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,887.73,665.74
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,921.78,685.11
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,952.6,702.14
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,978.78,715.51
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,1001.34,726.39
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,1017.19,734.59
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,1029.16,740.47
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,1034.8,742.65
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,1036.43,742.52
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,1033.71,741.94
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,1027.0,738.97
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,1014.41,732.8
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,997.98,724.17
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,975.38,711.04
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,949.21,695.62
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,917.39,676.86
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,882.42,655.82
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,842.13,631.27
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,799.31,604.6
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,752.22,574.36
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,703.25,542.21
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,649.29,503.85
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,594.42,462.57
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,535.46,418.66
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,476.87,373.03
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,413.61,321.42
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,353.07,270.08
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,287.05,213.17
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,225.89,159.22
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,162.55,105.09
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,108.59,61.04
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,53.38,22.04
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,19.56,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,18.29,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,51.5,20.24
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,106.29,59.75
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,160.83,105.19
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,224.7,161.12
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,285.43,215.93
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,350.19,272.98
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,411.44,325.72
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,474.7,378.02
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,533.47,424.71
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,592.55,469.68
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,646.97,509.32
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,700.41,545.52
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,748.5,576.04
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,794.39,604.38
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,836.17,629.82
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,875.07,652.96
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,908.81,673.2
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,939.42,691.31
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,964.94,706.78
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,986.93,720.01
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,1003.42,730.9
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,1016.1,739.45
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,1022.4,744.01
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,1024.77,746.17
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,1021.92,745.64
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,1015.13,742.67
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,1002.15,735.84
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,985.4,726.59
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,963.36,713.89
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,937.79,698.8
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,907.24,680.26
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,873.57,659.45
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,833.92,634.62
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,791.71,607.67
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,744.68,576.84
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,695.85,544.16
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,641.59,504.33
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,586.51,462.01
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,527.45,417.03
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,468.85,370.57
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,406.56,318.99
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,345.39,266.51
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,280.62,209.9
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,220.85,156.58
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,156.83,101.73
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,102.76,57.7
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,49.37,19.23
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,17.56,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,17.65,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,49.74,19.48
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,103.69,59.32
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,157.15,103.79
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,220.37,159.09
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,280.91,213.76
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,346.51,271.62
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,407.73,324.46
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,470.13,376.27
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,528.96,423.29
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,588.22,468.74
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,642.72,508.5
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,696.43,545.2
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,746.35,577.45
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,794.49,607.82
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,836.03,633.1
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,875.05,656.33
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,909.02,677.39
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,939.81,696.3
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,965.37,711.87
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,987.37,725.19
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,1003.38,734.98
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,1015.56,742.42
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,1021.47,746.1
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,1023.43,747.39
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,1020.08,745.83
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,1012.81,741.87
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,998.82,733.63
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,981.09,723.03
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,959.2,710.27
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,933.83,695.16
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,901.91,675.42
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,866.96,653.46
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,826.8,627.92
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,784.23,600.38
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,736.62,568.89
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,687.42,535.75
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,633.41,495.96
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,578.66,454.1
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,518.46,408.4
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,460.15,362.25
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,397.19,310.35
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,336.92,258.85
