Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,17,0,477.0,33.0,1.4,18.9,91.0,122.79,73.91
2018,10,8,17,15,314.5,23.5,1.35,18.25,54.0,63.46,26.12
2018,10,8,17,30,152.0,14.0,1.3,17.6,17.0,22.85,0.0
2018,10,8,17,45,76.0,7.0,1.25,16.9,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,20.72,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,62.1,22.93
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,113.3,68.66
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,176.5,120.57
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,234.83,172.04
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,299.93,228.72
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,359.64,280.23
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,422.47,332.34
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,478.37,376.9
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,536.74,421.34
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,590.64,460.15
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,643.99,496.76
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,690.7,527.73
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,735.56,555.79
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,775.13,579.88
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,812.03,601.89
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,843.69,619.54
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,872.32,635.03
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,895.64,648.0
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,915.52,658.84
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,929.65,667.32
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,940.07,673.66
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,944.39,677.37
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,944.89,678.82
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,939.92,677.18
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,931.18,673.25
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,915.32,665.48
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,895.87,655.29
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,869.8,640.53
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,840.67,623.62
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,783.82,587.95
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,731.1,554.43
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,659.04,505.4
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,588.58,454.75
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,578.94,450.39
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,559.16,437.3
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,511.01,400.05
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,461.58,360.76
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,408.68,318.91
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,355.87,275.04
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,285.51,215.99
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,223.59,162.93
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,161.01,109.71
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,108.06,65.6
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,55.17,20.57
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,19.14,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,15.54,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,42.31,14.24
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,95.12,59.33
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,164.54,114.99
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,206.89,155.34
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,249.24,194.94
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,316.75,252.82
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,392.86,316.53
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,459.96,371.65
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,533.03,429.77
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,585.99,470.66
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,635.82,508.07
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,683.07,541.87
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,728.82,572.37
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,768.89,598.31
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,806.6,622.3
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,838.53,642.13
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,867.46,659.81
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,890.55,673.58
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,910.23,685.11
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,924.19,693.15
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,934.48,698.9
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,938.26,700.48
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,938.25,699.77
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,931.93,696.04
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,921.9,690.01
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,905.65,679.42
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,885.93,666.66
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,860.4,650.78
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,831.74,632.73
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,785.97,602.77
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,742.88,574.42
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,712.92,555.28
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,676.25,530.94
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,626.77,495.09
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,578.88,459.0
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,522.76,415.19
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,467.08,370.4
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,405.29,320.47
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,345.98,270.63
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,282.01,215.54
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,223.23,163.76
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,158.87,108.8
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,105.54,64.41
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,50.79,15.85
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,14.96,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,16.26,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,44.3,12.83
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,80.37,49.99
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,124.26,86.71
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,133.03,99.54
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,135.72,105.78
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,120.06,95.28
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,95.44,75.34
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,119.59,95.29
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,142.19,113.56
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,210.31,168.91
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,282.09,225.74
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,345.5,274.83
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,406.13,320.8
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,418.06,328.24
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,428.52,334.79
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,494.43,384.52
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,571.33,440.52
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,612.59,469.97
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,654.14,499.58
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,632.47,481.46
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,608.43,462.2
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,565.49,430.23
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,530.48,403.6
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,626.88,477.93
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,720.26,546.75
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,700.65,532.15
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,679.21,517.36
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,762.92,579.72
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,823.53,621.03
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,790.17,598.07
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,754.12,574.22
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,712.41,546.49
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,668.76,517.15
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,620.85,482.6
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,574.38,447.81
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,518.23,405.11
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,462.42,361.29
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,401.99,312.5
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,343.82,263.91
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,280.34,210.45
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,222.83,160.56
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,158.6,106.43
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,105.09,62.19
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,49.44,10.48
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,14.21,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,16.96,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,47.17,10.61
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,94.57,58.04
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,153.43,106.17
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,208.44,154.33
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,271.2,208.99
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,329.07,259.27
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,390.84,311.15
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,446.2,356.02
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,503.92,400.95
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,556.36,440.05
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,608.66,477.52
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,656.21,510.62
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,699.58,538.26
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,741.64,563.99
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,782.05,588.03
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,813.88,606.85
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,842.86,623.67
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,865.73,637.11
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,885.3,648.47
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,899.14,657.44
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,909.42,664.23
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,913.86,667.5
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,914.6,668.53
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,908.58,666.04
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,898.91,661.23
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,883.66,652.3
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,864.98,641.16
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,840.53,626.85
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,812.96,610.29
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,778.83,588.98
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,742.17,565.62
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,701.09,538.85
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,658.16,510.31
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,603.06,469.92
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,546.11,427.14
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,465.17,364.28
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,390.92,305.53
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,315.32,245.8
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,250.82,193.76
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,233.43,175.82
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,205.0,146.51
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,148.26,98.12
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,99.84,57.5
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,46.03,3.54
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,12.65,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,17.83,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,53.17,7.44
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,103.79,60.95
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,165.87,111.5
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,223.0,161.68
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,287.26,217.74
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,346.8,269.57
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,409.58,322.4
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,466.9,369.25
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,523.14,413.7
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,575.55,453.48
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,627.47,491.55
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,674.69,525.46
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,720.39,556.13
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,760.57,582.54
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,798.44,607.13
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,830.74,628.53
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,860.02,647.88
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,883.62,662.89
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,903.76,675.66
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,917.62,685.17
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,927.76,692.34
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,931.7,695.15
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,931.81,695.57
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,926.35,692.36
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,917.1,686.75
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,901.97,677.57
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,883.24,666.01
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,859.79,650.98
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,833.02,633.69
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,799.29,611.83
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,762.77,587.84
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,720.32,559.27
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,675.79,528.87
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,627.22,493.32
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,577.5,455.47
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,521.55,411.31
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,465.81,366.01
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,407.07,317.72
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,348.49,267.93
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,283.38,211.74
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,223.31,158.74
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,158.45,103.6
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,104.24,58.3
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,45.53,0.0
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,10.38,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,17.19,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,51.55,2.32
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,102.73,60.45
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,165.57,112.16
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,223.85,163.68
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,289.43,221.01
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,349.6,272.99
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,413.19,325.49
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,470.52,371.4
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,526.72,414.61
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,579.91,454.31
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,632.53,492.21
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,679.38,525.11
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,724.52,554.61
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,764.38,580.08
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,801.71,603.6
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,833.59,622.28
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,862.44,638.82
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,885.42,651.57
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,904.95,662.12
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,919.19,669.02
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,929.71,673.64
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,934.71,674.88
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,935.88,673.88
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,929.92,669.87
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,920.18,663.69
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,904.43,653.13
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,885.08,640.46
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,860.75,627.39
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,833.15,612.03
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,799.05,592.21
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,762.18,570.2
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,719.79,543.75
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,675.33,515.4
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,625.99,481.26
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,575.54,444.9
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,518.94,401.82
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,464.45,358.83
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,403.29,310.41
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,344.33,261.64
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,279.35,206.67
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,219.71,154.9
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,154.0,99.91
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,100.59,55.49
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,43.04,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,6.88,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,16.67,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,50.54,0.0
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,103.58,59.46
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,172.09,115.28
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,231.9,168.46
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,298.9,227.65
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,360.01,281.74
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,422.7,335.53
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,481.05,383.73
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,540.24,430.68
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,594.12,472.15
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,647.29,511.69
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,694.8,544.75
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,740.4,574.02
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,780.93,598.93
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,818.78,621.48
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,850.88,639.94
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,879.81,655.92
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,903.07,667.68
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,922.73,676.88
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,935.53,684.1
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,944.47,689.03
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,949.07,691.35
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,949.74,691.34
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,943.19,688.51
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,932.76,683.29
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,917.39,674.19
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,898.33,662.78
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,872.55,647.85
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,843.44,630.59
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,808.9,609.44
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,771.57,586.08
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,728.68,558.34
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,683.7,528.69
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,633.57,492.87
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,582.29,454.88
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,525.39,410.65
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,468.73,365.16
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,407.74,315.65
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,347.14,264.63
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,281.18,208.18
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,220.59,155.1
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,154.1,99.2
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,99.02,52.91
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,40.9,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,9.83,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,48.63,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,101.12,57.21
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,169.16,112.18
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,229.38,164.82
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,297.02,223.38
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,358.32,276.17
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,421.34,328.5
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,479.69,374.83
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,538.95,419.77
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,592.95,459.06
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,646.29,496.29
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,693.77,527.46
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,739.44,554.78
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,780.09,578.07
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,818.13,599.16
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,849.45,617.04
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,877.55,632.83
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,901.18,645.63
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,921.21,656.22
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,933.84,664.9
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,942.6,671.4
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,946.16,675.77
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,945.78,677.72
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,939.74,675.54
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,929.81,670.99
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,913.8,662.72
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,894.1,652.08
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,868.26,637.47
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,839.07,620.53
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,805.03,600.21
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,768.19,577.69
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,724.54,550.26
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,678.88,520.81
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,627.55,484.19
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,575.25,445.64
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,519.15,402.39
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,463.31,357.88
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,402.41,308.84
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,341.98,258.37
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,275.99,202.48
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,215.56,150.03
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,149.24,94.84
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,94.39,48.59
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,38.38,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,9.34,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,41.66,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,95.04,53.66
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,159.17,105.82
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,217.13,156.48
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,282.77,213.59
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,342.62,265.89
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,406.01,319.5
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,462.91,365.37
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,518.67,408.52
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,572.41,448.39
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,625.67,486.33
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,672.27,518.77
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,717.31,547.31
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,757.22,571.78
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,794.73,594.27
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,827.03,613.59
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,856.27,630.79
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,879.1,644.49
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,898.45,656.05
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,912.1,665.27
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,922.01,672.25
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,925.85,675.32
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,925.85,676.08
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,919.88,673.49
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,910.13,668.54
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,893.58,658.79
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,873.47,646.79
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,848.17,631.6
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,819.64,614.18
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,785.43,592.77
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,748.55,569.31
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,705.71,541.34
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,660.9,511.15
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,611.64,475.59
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,561.43,438.17
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,504.76,394.06
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,450.38,350.22
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,388.66,300.21
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,329.43,250.37
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,264.1,194.64
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,204.63,142.84
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,139.99,88.97
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,87.72,44.02
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,33.38,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,40.04,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,93.03,51.73
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,156.62,104.08
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,214.48,155.07
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,280.12,212.81
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,339.93,265.74
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,403.34,320.1
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,460.57,367.14
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,516.76,411.5
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,570.47,452.31
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,623.79,491.27
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,671.55,525.01
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,717.74,554.83
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,757.69,579.58
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,795.21,602.3
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,826.39,620.6
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,854.5,636.67
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,878.45,650.56
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,898.92,662.18
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,911.97,668.78
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,921.29,673.09
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,925.65,674.34
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,926.17,673.29
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,919.58,667.4
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,909.19,659.26
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,893.55,648.8
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,874.33,636.22
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,848.93,619.99
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,820.29,601.75
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,785.77,579.76
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,748.54,555.9
