Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,12,15,898.5,91.0,3.75,22.2,667.5,842.58,645.3
2018,10,28,12,30,847.0,108.0,3.8,22.4,646.0,817.0,627.56
2018,10,28,12,45,876.5,95.0,3.85,22.6,641.0,810.62,623.45
2018,10,28,13,0,906.0,82.0,3.9,22.8,636.0,804.9,619.81
2018,10,28,13,15,844.0,96.5,3.95,22.8,598.0,760.23,588.93
2018,10,28,13,30,782.0,111.0,4.0,22.8,560.0,710.26,554.12
2018,10,28,13,45,731.5,117.5,4.0,22.8,520.5,662.33,519.7
2018,10,28,14,0,681.0,124.0,4.0,22.8,481.0,612.25,482.13
2018,10,28,14,15,691.5,109.5,4.0,22.6,450.5,579.53,458.49
2018,10,28,14,30,702.0,95.0,4.0,22.4,420.0,543.81,431.86
2018,10,28,14,45,695.0,86.5,3.95,22.2,384.0,501.86,399.33
2018,10,28,15,0,688.0,78.0,3.9,22.0,348.0,458.54,364.85
2018,10,28,15,15,714.5,66.0,3.9,22.0,316.5,425.29,336.89
2018,10,28,15,30,741.0,54.0,3.9,22.0,285.0,389.15,305.13
2018,10,28,15,45,646.0,55.5,3.75,21.2,233.0,316.68,244.95
2018,10,28,16,0,551.0,57.0,3.6,20.4,181.0,253.59,191.48
2018,10,28,16,15,472.0,46.5,3.25,19.6,134.5,189.96,137.02
2018,10,28,16,30,393.0,36.0,2.9,18.8,88.0,134.32,89.46
2018,10,28,16,45,295.0,26.5,2.5,18.05,56.0,84.45,46.21
2018,10,28,17,0,197.0,17.0,2.1,17.3,24.0,39.28,0.0
2018,10,28,17,15,98.5,8.5,2.15,16.85,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,15,19.0,3.5,2.7,10.05,3.5,0.0,0.0
2018,10,29,6,30,38.0,7.0,2.8,10.3,7.0,10.02,0.0
2018,10,29,6,45,86.0,21.5,2.95,10.55,28.5,35.27,3.16
2018,10,29,7,0,134.0,36.0,3.1,10.8,50.0,67.63,44.18
2018,10,29,7,15,180.5,53.0,3.3,11.4,82.0,104.64,76.58
2018,10,29,7,30,227.0,70.0,3.5,12.0,114.0,146.61,113.28
2018,10,29,7,45,258.5,86.0,3.75,12.6,149.5,186.87,148.92
2018,10,29,8,0,290.0,102.0,4.0,13.2,185.0,230.03,186.5
2018,10,29,8,15,247.5,121.5,4.2,13.85,200.5,246.15,201.2
2018,10,29,8,30,205.0,141.0,4.4,14.5,216.0,257.73,211.04
2018,10,29,8,45,241.0,159.0,4.6,15.2,257.5,306.09,250.67
2018,10,29,9,0,277.0,177.0,4.8,15.9,299.0,356.95,291.61
2018,10,29,9,15,285.5,192.0,4.8,16.35,327.0,389.49,317.04
2018,10,29,9,30,294.0,207.0,4.8,16.8,355.0,421.85,341.93
2018,10,29,9,45,253.0,225.0,4.85,17.3,358.0,422.99,340.99
2018,10,29,10,0,212.0,243.0,4.9,17.8,361.0,413.19,331.51
2018,10,29,10,15,152.0,252.5,4.85,18.05,339.0,384.16,306.66
2018,10,29,10,30,92.0,262.0,4.8,18.3,317.0,343.73,272.82
2018,10,29,10,45,105.5,273.5,4.8,18.55,338.0,368.44,292.02
2018,10,29,11,0,119.0,285.0,4.8,18.8,359.0,401.85,317.56
2018,10,29,11,15,226.0,282.0,4.8,18.8,425.5,486.55,385.51
2018,10,29,11,30,333.0,279.0,4.8,18.8,492.0,581.3,459.47
2018,10,29,11,45,476.0,234.0,4.8,18.8,539.5,659.06,521.17
2018,10,29,12,0,619.0,189.0,4.8,18.8,587.0,730.2,577.19
2018,10,29,12,15,649.0,176.0,4.85,18.6,589.5,737.81,584.02
2018,10,29,12,30,679.0,163.0,4.9,18.4,592.0,742.23,588.8
2018,10,29,12,45,697.0,153.0,4.9,18.15,584.5,736.91,585.85
2018,10,29,13,0,715.0,143.0,4.9,17.9,577.0,728.31,580.63
2018,10,29,13,15,797.0,114.5,4.9,17.65,581.5,741.71,592.0
2018,10,29,13,30,879.0,86.0,4.9,17.4,586.0,747.32,597.61
2018,10,29,13,45,826.5,94.0,4.9,17.15,545.0,699.16,562.96
2018,10,29,14,0,774.0,102.0,4.9,16.9,504.0,646.77,523.91
2018,10,29,14,15,803.0,87.0,4.85,16.8,479.0,622.55,505.8
2018,10,29,14,30,832.0,72.0,4.8,16.7,454.0,593.54,483.25
2018,10,29,14,45,806.0,70.0,4.8,16.6,412.0,543.13,442.77
2018,10,29,15,0,780.0,68.0,4.8,16.5,370.0,492.56,401.2
2018,10,29,15,15,766.0,61.5,4.8,16.5,328.5,443.01,359.18
2018,10,29,15,30,752.0,55.0,4.8,16.5,287.0,392.91,315.32
2018,10,29,15,45,706.5,50.5,4.55,16.25,239.5,332.66,262.14
2018,10,29,16,0,661.0,46.0,4.3,16.0,192.0,275.6,210.48
2018,10,29,16,15,580.0,40.5,3.85,15.35,145.0,211.18,153.34
2018,10,29,16,30,499.0,35.0,3.4,14.7,98.0,155.99,104.32
2018,10,29,16,45,340.0,25.0,2.9,14.1,59.5,89.25,47.5
2018,10,29,17,0,181.0,15.0,2.4,13.5,21.0,35.08,0.0
2018,10,29,17,15,90.5,7.5,2.3,13.1,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,30,6,15,61.5,5.0,1.8,8.05,5.5,0.0,0.0
2018,10,30,6,30,123.0,10.0,1.9,8.5,11.0,19.8,0.0
2018,10,30,6,45,308.0,19.0,2.0,9.0,43.5,63.6,0.61
2018,10,30,7,0,493.0,28.0,2.1,9.5,76.0,128.98,79.29
2018,10,30,7,15,588.0,33.5,2.35,10.15,123.0,186.27,130.84
2018,10,30,7,30,683.0,39.0,2.6,10.8,170.0,253.04,190.46
2018,10,30,7,45,738.5,43.0,2.85,11.4,220.0,313.33,245.69
2018,10,30,8,0,794.0,47.0,3.1,12.0,270.0,376.29,302.03
2018,10,30,8,15,829.5,49.5,3.25,12.65,318.0,433.76,352.41
2018,10,30,8,30,865.0,52.0,3.4,13.3,366.0,492.74,402.32
2018,10,30,8,45,888.5,54.0,3.55,13.9,410.0,545.73,446.01
2018,10,30,9,0,912.0,56.0,3.7,14.5,454.0,598.34,488.06
2018,10,30,9,15,927.5,58.0,3.75,15.05,492.5,645.26,524.32
2018,10,30,9,30,943.0,60.0,3.8,15.6,531.0,690.52,557.91
2018,10,30,9,45,953.5,61.5,3.85,16.15,563.5,729.82,584.86
2018,10,30,10,0,964.0,63.0,3.9,16.7,596.0,766.59,609.66
2018,10,30,10,15,971.0,64.0,3.95,17.15,620.5,797.44,630.15
2018,10,30,10,30,978.0,65.0,4.0,17.6,645.0,825.18,648.3
2018,10,30,10,45,982.5,65.5,4.05,18.0,662.0,847.09,662.37
2018,10,30,11,0,987.0,66.0,4.1,18.4,679.0,865.5,674.0
2018,10,30,11,15,988.5,66.5,4.1,18.7,688.0,877.86,681.44
2018,10,30,11,30,990.0,67.0,4.1,19.0,697.0,886.45,686.37
2018,10,30,11,45,990.0,67.0,4.15,19.3,698.0,889.44,687.76
2018,10,30,12,0,990.0,67.0,4.2,19.6,699.0,888.59,686.63
2018,10,30,12,15,986.5,67.5,4.2,19.75,691.5,881.63,681.53
2018,10,30,12,30,983.0,68.0,4.2,19.9,684.0,870.93,673.97
2018,10,30,12,45,977.0,68.0,4.25,20.1,668.5,853.99,662.26
2018,10,30,13,0,971.0,68.0,4.3,20.3,653.0,833.56,648.17
2018,10,30,13,15,963.5,67.5,4.35,20.3,630.0,808.04,630.95
2018,10,30,13,30,956.0,67.0,4.4,20.3,607.0,779.38,611.63
2018,10,30,13,45,946.0,65.5,4.4,20.3,576.5,744.84,587.64
2018,10,30,14,0,936.0,64.0,4.4,20.3,546.0,707.66,561.58
2018,10,30,14,15,921.5,62.5,4.4,20.2,509.5,665.19,530.91
2018,10,30,14,30,907.0,61.0,4.4,20.1,473.0,620.88,496.87
2018,10,30,14,45,886.0,58.5,4.35,19.95,430.5,570.18,456.97
2018,10,30,15,0,865.0,56.0,4.3,19.8,388.0,518.75,415.4
2018,10,30,15,15,833.5,53.5,4.3,19.8,341.5,461.92,368.24
2018,10,30,15,30,802.0,51.0,4.3,19.8,295.0,407.84,321.79
2018,10,30,15,45,753.5,47.0,3.7,19.0,245.5,344.75,267.32
2018,10,30,16,0,705.0,43.0,3.1,18.2,196.0,285.07,214.33
2018,10,30,16,15,568.5,40.5,2.7,17.1,143.5,206.47,148.05
2018,10,30,16,30,432.0,38.0,2.3,16.0,91.0,143.05,95.17
2018,10,30,16,45,261.5,25.0,1.95,14.9,53.0,74.95,38.33
2018,10,30,17,0,91.0,12.0,1.6,13.8,15.0,21.82,0.0
2018,10,30,17,15,45.5,6.0,1.55,13.4,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,6,15,43.5,4.0,1.15,10.3,4.0,0.0,0.0
2018,10,31,6,30,87.0,8.0,1.1,10.6,8.0,14.78,0.0
2018,10,31,6,45,278.0,17.5,1.1,10.9,39.5,57.28,0.0
2018,10,31,7,0,469.0,27.0,1.1,11.2,71.0,122.45,73.67
2018,10,31,7,15,563.0,32.0,1.2,12.1,116.0,177.35,122.66
2018,10,31,7,30,657.0,37.0,1.3,13.0,161.0,241.61,178.98
2018,10,31,7,45,674.0,45.0,1.45,13.9,203.0,291.26,224.92
2018,10,31,8,0,691.0,53.0,1.6,14.8,245.0,341.47,269.76
2018,10,31,8,15,754.5,52.5,1.65,15.55,295.5,403.43,321.9
2018,10,31,8,30,818.0,52.0,1.7,16.3,346.0,467.24,373.86
2018,10,31,8,45,840.5,54.5,1.8,17.1,388.0,518.07,414.3
2018,10,31,9,0,863.0,57.0,1.9,17.9,430.0,568.57,453.18
2018,10,31,9,15,841.5,69.5,1.95,18.5,459.5,605.72,480.43
2018,10,31,9,30,820.0,82.0,2.0,19.1,489.0,635.8,501.71
2018,10,31,9,45,876.5,72.0,2.05,19.7,531.5,686.23,537.37
2018,10,31,10,0,933.0,62.0,2.1,20.3,574.0,740.41,573.76
2018,10,31,10,15,941.5,63.0,2.2,20.65,599.0,771.52,594.21
2018,10,31,10,30,950.0,64.0,2.3,21.0,624.0,799.69,612.74
2018,10,31,10,45,955.5,65.0,2.35,21.35,641.5,822.4,627.1
2018,10,31,11,0,961.0,66.0,2.4,21.7,659.0,841.74,639.21
2018,10,31,11,15,944.5,72.5,2.55,21.95,662.5,846.18,642.18
2018,10,31,11,30,928.0,79.0,2.7,22.2,666.0,846.68,642.67
2018,10,31,11,45,900.0,89.0,2.85,22.45,659.0,837.97,636.92
2018,10,31,12,0,872.0,99.0,3.0,22.7,652.0,830.57,632.22
2018,10,31,12,15,918.0,82.5,3.05,22.85,659.0,840.14,639.05
2018,10,31,12,30,964.0,66.0,3.1,23.0,666.0,850.26,646.26
2018,10,31,12,45,959.5,65.5,3.15,23.15,651.0,834.19,635.46
2018,10,31,13,0,955.0,65.0,3.2,23.3,636.0,814.66,622.51
2018,10,31,13,15,945.5,64.5,3.2,23.3,612.5,788.0,604.71
2018,10,31,13,30,936.0,64.0,3.2,23.3,589.0,758.35,584.82
2018,10,31,13,45,876.5,74.5,3.15,23.3,545.5,703.37,546.4
2018,10,31,14,0,817.0,85.0,3.1,23.3,502.0,652.2,510.04
2018,10,31,14,15,772.0,86.5,3.1,23.15,458.5,597.33,469.44
2018,10,31,14,30,727.0,88.0,3.1,23.0,415.0,544.73,429.64
2018,10,31,14,45,730.0,77.5,3.1,22.85,380.0,503.97,398.44
2018,10,31,15,0,733.0,67.0,3.1,22.7,345.0,462.53,365.54
2018,10,31,15,15,710.5,61.5,3.1,22.7,303.5,412.33,324.41
2018,10,31,15,30,688.0,56.0,3.1,22.7,262.0,362.5,282.31
2018,10,31,15,45,659.5,49.5,2.6,21.65,219.5,310.0,237.36
2018,10,31,16,0,631.0,43.0,2.1,20.6,177.0,259.11,192.3
2018,10,31,16,15,533.0,38.5,1.9,19.5,131.5,193.28,136.5
2018,10,31,16,30,435.0,34.0,1.7,18.4,86.0,138.58,90.11
2018,10,31,16,45,286.0,24.0,1.55,17.3,51.5,76.86,36.55
2018,10,31,17,0,137.0,14.0,1.4,16.2,17.0,28.55,0.0
2018,10,31,17,15,68.5,7.0,1.4,15.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,1,6,15,5.5,2.0,1.35,12.3,2.0,0.0,0.0
2018,11,1,6,30,11.0,4.0,1.3,12.6,4.0,3.93,0.0
2018,11,1,6,45,39.0,18.0,1.25,12.95,21.0,23.78,0.0
2018,11,1,7,0,67.0,32.0,1.2,13.3,38.0,47.93,29.56
2018,11,1,7,15,99.0,50.0,1.45,14.25,65.0,78.28,56.14
2018,11,1,7,30,131.0,68.0,1.7,15.2,92.0,115.14,87.59
2018,11,1,7,45,124.0,78.5,1.95,16.15,106.5,126.81,98.86
2018,11,1,8,0,117.0,89.0,2.2,17.1,121.0,141.01,111.55
2018,11,1,8,15,120.0,97.0,2.3,17.75,135.0,156.13,124.51
2018,11,1,8,30,123.0,105.0,2.4,18.4,149.0,171.4,137.21
2018,11,1,8,45,211.0,136.0,2.55,19.05,222.0,263.08,211.66
2018,11,1,9,0,299.0,167.0,2.7,19.7,295.0,356.84,285.84
2018,11,1,9,15,280.0,188.5,2.75,20.25,316.5,380.4,302.93
2018,11,1,9,30,261.0,210.0,2.8,20.8,338.0,401.79,318.13
2018,11,1,9,45,194.0,219.5,2.85,21.3,318.0,367.74,290.03
2018,11,1,10,0,127.0,229.0,2.9,21.8,298.0,335.91,263.4
2018,11,1,10,15,225.0,228.5,2.95,22.3,357.5,418.53,328.08
2018,11,1,10,30,323.0,228.0,3.0,22.8,417.0,497.33,388.19
2018,11,1,10,45,458.5,206.5,3.05,23.35,483.0,593.7,460.73
2018,11,1,11,0,594.0,185.0,3.1,23.9,549.0,684.26,527.29
2018,11,1,11,15,623.5,178.0,3.1,24.3,565.0,710.41,544.91
2018,11,1,11,30,653.0,171.0,3.1,24.7,581.0,731.31,559.2
2018,11,1,11,45,721.5,148.0,3.15,25.1,601.5,763.93,581.78
2018,11,1,12,0,790.0,125.0,3.2,25.5,622.0,790.11,599.22
2018,11,1,12,15,815.0,115.0,3.15,25.7,623.0,795.52,602.24
2018,11,1,12,30,840.0,105.0,3.1,25.9,624.0,797.26,603.0
2018,11,1,12,45,881.0,89.5,3.1,26.1,622.5,796.84,602.69
2018,11,1,13,0,922.0,74.0,3.1,26.3,621.0,796.58,602.67
2018,11,1,13,15,919.5,71.5,3.05,26.3,600.0,773.59,587.17
2018,11,1,13,30,917.0,69.0,3.0,26.3,579.0,747.39,569.62
2018,11,1,13,45,840.5,84.5,2.9,26.35,533.0,690.65,530.02
2018,11,1,14,0,764.0,100.0,2.8,26.4,487.0,630.79,486.58
2018,11,1,14,15,773.0,88.0,2.7,26.2,456.0,597.32,462.61
2018,11,1,14,30,782.0,76.0,2.6,26.0,425.0,560.68,435.52
2018,11,1,14,45,771.0,70.5,2.5,25.85,387.5,517.06,402.13
2018,11,1,15,0,760.0,65.0,2.4,25.7,350.0,472.19,366.87
2018,11,1,15,15,704.0,64.0,2.4,25.7,302.5,410.04,317.45
2018,11,1,15,30,648.0,63.0,2.4,25.7,255.0,352.53,270.42
2018,11,1,15,45,647.5,54.0,1.75,24.4,217.5,308.6,232.56
2018,11,1,16,0,647.0,45.0,1.1,23.1,180.0,264.8,193.0
2018,11,1,16,15,553.0,39.0,1.1,22.35,133.0,197.85,137.09
2018,11,1,16,30,459.0,33.0,1.1,21.6,86.0,141.71,89.94
2018,11,1,16,45,297.5,23.0,1.1,20.8,51.0,76.61,33.14
2018,11,1,17,0,136.0,13.0,1.1,20.0,16.0,27.18,0.0
2018,11,1,17,15,68.0,6.5,1.1,19.7,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,2,6,15,35.5,3.0,1.0,13.2,3.0,0.0,0.0
2018,11,2,6,30,71.0,6.0,1.0,13.4,6.0,5.9,0.0
2018,11,2,6,45,249.5,16.5,0.95,13.6,35.5,48.22,0.0
2018,11,2,7,0,428.0,27.0,0.9,13.8,65.0,112.74,65.09
2018,11,2,7,15,528.5,33.0,1.05,14.6,109.0,167.61,113.95
2018,11,2,7,30,629.0,39.0,1.2,15.4,153.0,232.53,169.93
2018,11,2,7,45,687.0,43.5,1.35,16.2,201.0,290.86,221.64
2018,11,2,8,0,745.0,48.0,1.5,17.0,249.0,353.87,275.98
2018,11,2,8,15,781.5,51.0,1.65,17.75,295.0,409.86,323.56
2018,11,2,8,30,818.0,54.0,1.8,18.5,341.0,465.25,369.14
2018,11,2,8,45,843.0,56.0,1.9,19.25,383.5,516.59,409.96
2018,11,2,9,0,868.0,58.0,2.0,20.0,426.0,567.82,449.31
2018,11,2,9,15,885.0,60.0,2.1,20.7,464.0,613.67,483.53
2018,11,2,9,30,902.0,62.0,2.2,21.4,502.0,658.1,515.77
2018,11,2,9,45,913.5,63.5,2.3,22.05,533.5,696.51,541.58
2018,11,2,10,0,925.0,65.0,2.4,22.7,565.0,732.61,565.18
2018,11,2,10,15,933.5,66.0,2.5,23.2,589.5,763.38,585.15
2018,11,2,10,30,942.0,67.0,2.6,23.7,614.0,791.25,603.03
2018,11,2,10,45,943.0,69.0,2.7,24.15,630.0,811.39,615.65
2018,11,2,11,0,944.0,71.0,2.8,24.6,646.0,828.07,625.99
2018,11,2,11,15,947.0,72.0,2.85,24.85,655.5,841.66,634.48
2018,11,2,11,30,950.0,73.0,2.9,25.1,665.0,851.68,640.66
2018,11,2,11,45,954.5,71.0,3.0,25.4,667.0,855.86,643.21
2018,11,2,12,0,959.0,69.0,3.1,25.7,669.0,856.36,643.42
2018,11,2,12,15,948.0,72.0,3.15,25.75,659.5,846.44,636.98
2018,11,2,12,30,937.0,75.0,3.2,25.8,650.0,833.02,628.33
2018,11,2,12,45,909.0,81.5,3.25,25.9,628.5,806.94,610.91
2018,11,2,13,0,881.0,88.0,3.3,26.0,607.0,778.19,591.69
2018,11,2,13,15,607.0,157.5,3.35,25.85,509.0,639.79,492.53
2018,11,2,13,30,333.0,227.0,3.4,25.7,411.0,491.91,380.05
2018,11,2,13,45,462.5,181.0,3.4,25.6,422.0,529.92,412.05
2018,11,2,14,0,592.0,135.0,3.4,25.5,433.0,554.58,432.8
2018,11,2,14,15,657.0,111.5,3.4,25.15,420.0,549.65,430.38
2018,11,2,14,30,722.0,88.0,3.4,24.8,407.0,537.61,422.22
2018,11,2,14,45,636.5,94.0,3.4,24.5,356.0,467.67,368.2
2018,11,2,15,0,551.0,100.0,3.4,24.2,305.0,402.45,316.97
2018,11,2,15,15,603.5,78.5,3.4,24.2,277.0,378.34,296.57
2018,11,2,15,30,656.0,57.0,3.4,24.2,249.0,346.46,268.39
2018,11,2,15,45,594.5,53.5,2.6,22.85,204.0,287.89,219.21
2018,11,2,16,0,533.0,50.0,1.8,21.5,159.0,233.28,172.35
2018,11,2,16,15,406.0,43.5,1.7,20.55,113.5,163.33,115.01
2018,11,2,16,30,279.0,37.0,1.6,19.6,68.0,105.83,68.66
2018,11,2,16,45,192.0,24.5,1.45,18.65,41.0,60.14,24.17
2018,11,2,17,0,105.0,12.0,1.3,17.7,14.0,22.72,0.0
2018,11,2,17,15,52.5,6.0,1.3,17.3,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,6,15,43.5,3.5,1.45,11.35,3.0,0.0,0.0
2018,11,3,6,30,87.0,7.0,1.4,11.7,6.0,0.0,0.0
2018,11,3,6,45,287.0,16.0,1.35,12.1,36.0,51.96,0.0
2018,11,3,7,0,487.0,25.0,1.3,12.5,66.0,120.26,67.7
2018,11,3,7,15,585.5,30.5,1.45,13.5,111.5,177.29,120.02
2018,11,3,7,30,684.0,36.0,1.6,14.5,157.0,243.76,178.02
2018,11,3,7,45,737.5,40.0,1.75,15.5,205.5,301.21,229.72
2018,11,3,8,0,791.0,44.0,1.9,16.5,254.0,363.83,284.29
2018,11,3,8,15,824.5,46.5,1.95,17.25,300.5,419.63,332.06
2018,11,3,8,30,858.0,49.0,2.0,18.0,347.0,476.77,379.06
2018,11,3,8,45,872.5,52.5,2.05,18.7,388.0,525.9,418.31
2018,11,3,9,0,887.0,56.0,2.1,19.4,429.0,573.94,455.29
2018,11,3,9,15,871.0,65.0,2.25,20.15,458.0,608.35,481.01
2018,11,3,9,30,855.0,74.0,2.4,20.9,487.0,642.26,505.46
2018,11,3,9,45,878.0,73.0,2.6,21.65,521.0,680.66,532.81
2018,11,3,10,0,901.0,72.0,2.8,22.4,555.0,720.93,559.97
2018,11,3,10,15,935.5,66.0,2.95,22.95,587.0,762.0,587.58
2018,11,3,10,30,970.0,60.0,3.1,23.5,619.0,801.34,613.7
2018,11,3,10,45,973.5,61.0,3.2,24.0,636.0,822.73,626.99
2018,11,3,11,0,977.0,62.0,3.3,24.5,653.0,840.64,638.01
2018,11,3,11,15,978.5,62.5,3.4,24.8,661.5,852.79,645.66
2018,11,3,11,30,980.0,63.0,3.5,25.1,670.0,861.24,650.91
2018,11,3,11,45,979.5,63.5,3.6,25.4,671.0,864.34,652.64
2018,11,3,12,0,979.0,64.0,3.7,25.7,672.0,863.65,651.94
2018,11,3,12,15,954.5,71.0,3.75,25.8,658.5,847.51,640.98
2018,11,3,12,30,930.0,78.0,3.8,25.9,645.0,827.97,627.86
2018,11,3,12,45,890.5,87.5,3.9,26.0,620.0,796.51,606.67
2018,11,3,13,0,851.0,97.0,4.0,26.1,595.0,767.22,586.99
2018,11,3,13,15,880.0,84.5,3.95,26.05,582.5,753.38,578.02
2018,11,3,13,30,909.0,72.0,3.9,26.0,570.0,739.5,569.02
2018,11,3,13,45,889.0,73.5,3.9,25.95,539.0,702.97,543.98
2018,11,3,14,0,869.0,75.0,3.9,25.9,508.0,664.58,517.36
2018,11,3,14,15,806.5,78.0,3.8,25.65,457.5,602.83,471.29
2018,11,3,14,30,744.0,81.0,3.7,25.4,407.0,539.26,423.16
2018,11,3,14,45,644.0,91.0,3.6,25.2,354.0,466.8,366.89
2018,11,3,15,0,544.0,101.0,3.5,25.0,301.0,398.46,312.92
2018,11,3,15,15,511.0,91.5,3.5,25.0,260.5,347.57,271.83
2018,11,3,15,30,478.0,82.0,3.5,25.0,220.0,298.5,231.12
2018,11,3,15,45,428.5,72.0,2.6,23.6,179.0,243.32,185.51
2018,11,3,16,0,379.0,62.0,1.7,22.2,138.0,194.45,144.11
2018,11,3,16,15,315.5,49.0,1.6,21.15,101.0,143.2,101.09
2018,11,3,16,30,252.0,36.0,1.5,20.1,64.0,98.56,63.42
2018,11,3,16,45,153.0,22.5,1.45,19.1,37.0,51.16,17.49
2018,11,3,17,0,54.0,9.0,1.4,18.1,10.0,14.37,0.0
2018,11,3,17,15,27.0,4.5,1.4,17.7,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,4,6,15,19.5,2.5,0.65,13.35,2.0,0.0,0.0
2018,11,4,6,30,39.0,5.0,0.6,13.5,4.0,0.0,0.0
2018,11,4,6,45,100.0,17.0,0.55,13.65,23.0,29.13,0.0
2018,11,4,7,0,161.0,29.0,0.5,13.8,42.0,65.79,37.6
2018,11,4,7,15,222.0,43.5,0.5,14.45,74.5,105.52,73.52
2018,11,4,7,30,283.0,58.0,0.5,15.1,107.0,150.8,112.06
2018,11,4,7,45,472.5,58.0,0.5,15.75,169.5,231.67,176.96
2018,11,4,8,0,662.0,58.0,0.5,16.4,232.0,329.94,255.62
2018,11,4,8,15,689.0,64.5,0.5,17.0,274.5,381.47,298.21
2018,11,4,8,30,716.0,71.0,0.5,17.6,317.0,434.03,340.2
2018,11,4,8,45,744.0,75.0,0.55,18.2,358.5,483.53,378.76
2018,11,4,9,0,772.0,79.0,0.6,18.8,400.0,534.83,417.32
2018,11,4,9,15,650.5,114.0,0.8,19.75,401.5,531.41,414.15
2018,11,4,9,30,529.0,149.0,1.0,20.7,403.0,511.91,398.72
2018,11,4,9,45,488.5,171.0,1.15,21.6,417.0,526.17,408.1
2018,11,4,10,0,448.0,193.0,1.3,22.5,431.0,536.26,413.72
2018,11,4,10,15,518.0,181.0,1.45,22.95,468.5,585.97,450.79
2018,11,4,10,30,588.0,169.0,1.6,23.4,506.0,640.04,490.08
2018,11,4,10,45,624.0,164.5,1.75,23.9,531.0,674.17,514.16
2018,11,4,11,0,660.0,160.0,1.9,24.4,556.0,706.92,537.24
2018,11,4,11,15,745.0,138.5,2.05,24.55,592.0,758.02,573.51
2018,11,4,11,30,830.0,117.0,2.2,24.7,628.0,804.21,605.35
2018,11,4,11,45,898.0,96.5,2.35,24.85,650.0,833.5,625.6
2018,11,4,12,0,966.0,76.0,2.5,25.0,672.0,863.97,646.84
2018,11,4,12,15,969.5,74.5,2.65,25.0,667.0,860.49,645.52
2018,11,4,12,30,973.0,73.0,2.8,25.0,662.0,853.26,642.02
2018,11,4,12,45,966.5,73.0,2.95,25.0,646.5,836.23,631.88
2018,11,4,13,0,960.0,73.0,3.1,25.0,631.0,815.77,619.4
2018,11,4,13,15,949.0,72.0,3.2,24.85,606.0,787.56,601.54
2018,11,4,13,30,938.0,71.0,3.3,24.7,581.0,756.43,581.51
2018,11,4,13,45,906.0,72.5,3.4,24.5,543.5,710.96,551.08
2018,11,4,14,0,874.0,74.0,3.5,24.3,506.0,664.25,519.1
2018,11,4,14,15,875.0,68.5,3.55,24.0,474.5,629.44,494.03
2018,11,4,14,30,876.0,63.0,3.6,23.7,443.0,591.85,466.02
2018,11,4,14,45,838.0,62.5,3.6,23.35,398.0,538.57,424.92
2018,11,4,15,0,800.0,62.0,3.6,23.0,353.0,483.04,381.06
2018,11,4,15,15,786.5,57.5,3.6,23.0,313.0,435.58,341.59
2018,11,4,15,30,773.0,53.0,3.6,23.0,273.0,387.48,300.16
2018,11,4,15,45,719.0,48.5,3.2,21.65,224.5,324.12,246.8
2018,11,4,16,0,665.0,44.0,2.8,20.3,176.0,264.73,195.19
2018,11,4,16,15,570.0,38.5,2.5,19.15,129.5,197.88,137.95
2018,11,4,16,30,475.0,33.0,2.2,18.0,83.0,142.1,89.69
2018,11,4,16,45,296.0,22.0,1.9,16.85,48.0,72.35,20.91
2018,11,4,17,0,117.0,11.0,1.6,15.7,13.0,22.58,0.0
2018,11,4,17,15,58.5,5.5,1.55,15.2,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,5,6,15,16.5,2.0,1.3,9.95,1.5,0.0,0.0
2018,11,5,6,30,33.0,4.0,1.4,10.3,3.0,0.0,0.0
2018,11,5,6,45,209.0,14.5,1.5,10.65,29.0,39.8,0.0
2018,11,5,7,0,385.0,25.0,1.6,11.0,55.0,100.68,54.13
2018,11,5,7,15,492.5,31.0,1.75,11.65,97.0,153.58,104.04
2018,11,5,7,30,600.0,37.0,1.9,12.3,139.0,217.66,159.91
2018,11,5,7,45,661.5,40.5,2.05,12.95,185.0,273.93,210.93
2018,11,5,8,0,723.0,44.0,2.2,13.6,231.0,335.23,265.24
2018,11,5,8,15,761.5,47.0,2.3,14.45,276.5,388.51,311.73
2018,11,5,8,30,800.0,50.0,2.4,15.3,322.0,445.42,359.49
2018,11,5,8,45,826.5,51.5,2.55,16.1,363.5,495.8,400.79
2018,11,5,9,0,853.0,53.0,2.7,16.9,405.0,546.25,440.81
2018,11,5,9,15,870.0,55.0,2.9,17.7,442.0,591.22,475.6
2018,11,5,9,30,887.0,57.0,3.1,18.5,479.0,634.85,508.44
2018,11,5,9,45,898.0,59.0,3.3,19.3,510.0,672.79,535.17
2018,11,5,10,0,909.0,61.0,3.5,20.1,541.0,708.46,559.31
2018,11,5,10,15,918.0,61.5,3.55,20.55,565.0,738.43,579.24
2018,11,5,10,30,927.0,62.0,3.6,21.0,589.0,765.6,597.07
2018,11,5,10,45,933.0,62.5,3.65,21.45,606.0,787.49,611.07
2018,11,5,11,0,939.0,63.0,3.7,21.9,623.0,806.13,622.8
2018,11,5,11,15,942.5,63.5,3.75,22.15,632.5,819.42,631.3
2018,11,5,11,30,946.0,64.0,3.8,22.4,642.0,829.2,637.47
2018,11,5,11,45,946.5,64.5,3.8,22.65,643.5,832.99,639.34
2018,11,5,12,0,947.0,65.0,3.8,22.9,645.0,833.16,638.85
2018,11,5,12,15,943.5,65.5,3.8,23.0,638.0,826.51,634.11
2018,11,5,12,30,940.0,66.0,3.8,23.1,631.0,816.31,627.06
2018,11,5,12,45,934.0,66.5,3.8,23.2,616.5,800.7,616.33
2018,11,5,13,0,928.0,67.0,3.8,23.3,602.0,781.78,603.38
2018,11,5,13,15,921.0,66.0,3.75,23.25,580.0,757.22,586.62
2018,11,5,13,30,914.0,65.0,3.7,23.2,558.0,729.66,567.74
2018,11,5,13,45,902.5,64.0,3.65,23.15,529.0,696.2,544.53
2018,11,5,14,0,891.0,63.0,3.6,23.1,500.0,660.36,519.47
2018,11,5,14,15,875.5,61.0,3.55,22.9,464.5,618.73,488.47
2018,11,5,14,30,860.0,59.0,3.5,22.7,429.0,575.49,455.4
2018,11,5,14,45,837.5,56.5,3.4,22.5,388.5,526.51,416.97
2018,11,5,15,0,815.0,54.0,3.3,22.3,348.0,477.07,377.11
2018,11,5,15,15,780.5,51.5,3.3,22.3,303.5,424.11,333.2
2018,11,5,15,30,746.0,49.0,3.3,22.3,259.0,370.0,287.11
2018,11,5,15,45,693.5,45.0,2.7,21.25,212.5,309.33,235.25
2018,11,5,16,0,641.0,41.0,2.1,20.2,166.0,252.54,185.34
2018,11,5,16,15,549.5,35.5,1.9,19.15,121.5,188.26,130.34
2018,11,5,16,30,458.0,30.0,1.7,18.1,77.0,132.74,82.32
2018,11,5,16,45,285.5,20.5,1.55,17.0,44.5,68.38,14.39
2018,11,5,17,0,113.0,11.0,1.4,15.9,12.0,21.99,0.0
2018,11,5,17,15,56.5,5.5,1.4,15.5,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,6,6,15,16.5,2.0,0.85,11.45,1.5,0.0,0.0
2018,11,6,6,30,33.0,4.0,0.8,11.6,3.0,0.0,0.0
2018,11,6,6,45,215.5,15.0,0.8,11.75,29.0,40.65,0.0
2018,11,6,7,0,398.0,26.0,0.8,11.9,55.0,102.54,52.67
2018,11,6,7,15,512.0,32.5,0.8,12.6,99.0,158.29,106.0
2018,11,6,7,30,626.0,39.0,0.8,13.3,143.0,225.59,163.66
2018,11,6,7,45,689.5,43.0,0.8,14.0,191.0,284.35,215.71
2018,11,6,8,0,753.0,47.0,0.8,14.7,239.0,348.24,270.66
2018,11,6,8,15,792.5,50.0,0.9,15.5,286.0,405.31,319.1
2018,11,6,8,30,832.0,53.0,1.0,16.3,333.0,462.03,365.62
2018,11,6,8,45,858.0,55.5,1.05,17.1,376.0,514.57,407.05
2018,11,6,9,0,884.0,58.0,1.1,17.9,419.0,567.05,446.89
2018,11,6,9,15,902.0,59.5,1.2,18.55,457.0,613.14,481.38
2018,11,6,9,30,920.0,61.0,1.3,19.2,495.0,657.84,513.92
2018,11,6,9,45,933.0,62.5,1.35,19.9,527.0,697.53,540.64
2018,11,6,10,0,946.0,64.0,1.4,20.6,559.0,734.94,564.51
2018,11,6,10,15,954.5,65.0,1.45,21.1,584.0,766.01,584.16
2018,11,6,10,30,963.0,66.0,1.5,21.6,609.0,794.12,601.7
2018,11,6,10,45,968.0,66.5,1.6,22.05,626.0,815.86,615.52
2018,11,6,11,0,973.0,67.0,1.7,22.5,643.0,834.2,627.12
2018,11,6,11,15,976.0,67.5,1.75,22.85,652.5,847.44,635.11
2018,11,6,11,30,979.0,68.0,1.8,23.2,662.0,857.04,640.8
2018,11,6,11,45,979.0,68.0,1.85,23.5,663.0,859.96,642.31
2018,11,6,12,0,979.0,68.0,1.9,23.8,664.0,859.13,641.51
2018,11,6,12,15,976.0,68.5,2.0,23.95,657.0,852.76,638.01
2018,11,6,12,30,973.0,69.0,2.1,24.1,650.0,842.71,632.15
2018,11,6,12,45,967.5,68.5,2.15,24.25,634.5,825.97,621.42
2018,11,6,13,0,962.0,68.0,2.2,24.4,619.0,805.79,608.45
2018,11,6,13,15,954.0,67.5,2.3,24.35,596.5,780.45,592.78
2018,11,6,13,30,946.0,67.0,2.4,24.3,574.0,752.06,574.88
2018,11,6,13,45,934.0,65.5,2.45,24.25,543.5,716.9,551.71
2018,11,6,14,0,922.0,64.0,2.5,24.2,513.0,679.3,526.58
2018,11,6,14,15,904.5,62.5,2.55,24.0,476.5,636.07,495.42
2018,11,6,14,30,887.0,61.0,2.6,23.8,440.0,591.29,462.21
2018,11,6,14,45,862.5,59.0,2.6,23.6,398.0,540.85,423.58
2018,11,6,15,0,838.0,57.0,2.6,23.4,356.0,492.45,385.22
2018,11,6,15,15,802.5,54.0,2.6,23.4,310.0,435.13,338.57
2018,11,6,15,30,767.0,51.0,2.6,23.4,264.0,379.11,291.49
2018,11,6,15,45,710.0,47.0,1.95,21.85,216.0,315.92,238.36
2018,11,6,16,0,653.0,43.0,1.3,20.3,168.0,256.97,187.26
2018,11,6,16,15,555.5,36.5,1.35,19.3,122.0,189.64,130.48
2018,11,6,16,30,458.0,30.0,1.4,18.3,76.0,131.72,80.78
2018,11,6,16,45,283.0,20.0,1.4,17.3,43.5,66.66,7.84
2018,11,6,17,0,108.0,10.0,1.4,16.3,11.0,20.35,0.0
2018,11,6,17,15,54.0,5.0,1.4,15.95,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,15,17.0,2.0,0.5,13.05,1.5,0.0,0.0
2018,11,7,6,30,34.0,4.0,0.5,13.2,3.0,0.0,0.0
2018,11,7,6,45,217.5,14.5,0.5,13.3,28.0,39.95,0.0
2018,11,7,7,0,401.0,25.0,0.5,13.4,53.0,98.99,47.24
2018,11,7,7,15,512.0,30.5,0.5,13.9,95.5,155.09,102.28
2018,11,7,7,30,623.0,36.0,0.5,14.4,138.0,220.08,157.83
2018,11,7,7,45,685.5,40.5,0.55,14.9,185.5,278.56,209.51
2018,11,7,8,0,748.0,45.0,0.6,15.4,233.0,342.15,264.24
2018,11,7,8,15,787.0,48.0,0.65,16.05,279.0,398.57,311.92
2018,11,7,8,30,826.0,51.0,0.7,16.7,325.0,454.6,357.62
2018,11,7,8,45,851.5,53.0,0.8,17.35,367.5,505.92,398.51
2018,11,7,9,0,877.0,55.0,0.9,18.0,410.0,557.15,437.98
2018,11,7,9,15,894.5,57.5,1.15,18.65,448.0,603.73,474.04
2018,11,7,9,30,912.0,60.0,1.4,19.3,486.0,648.92,508.19
2018,11,7,9,45,924.5,61.0,1.6,20.0,517.5,687.36,535.55
2018,11,7,10,0,937.0,62.0,1.8,20.7,549.0,723.54,559.99
2018,11,7,10,15,945.5,63.0,1.95,21.1,573.5,754.33,580.72
2018,11,7,10,30,954.0,64.0,2.1,21.5,598.0,782.2,599.37
2018,11,7,10,45,959.0,64.5,2.25,21.9,615.0,803.75,613.62
2018,11,7,11,0,964.0,65.0,2.4,22.3,632.0,821.94,625.62
2018,11,7,11,15,965.5,66.0,2.45,22.55,641.0,834.48,633.46
2018,11,7,11,30,967.0,67.0,2.5,22.8,650.0,843.39,638.96
2018,11,7,11,45,966.5,67.0,2.6,23.05,650.5,845.89,640.59
2018,11,7,12,0,966.0,67.0,2.7,23.3,651.0,844.69,639.87
2018,11,7,12,15,963.5,67.0,2.75,23.35,644.0,838.23,635.83
2018,11,7,12,30,961.0,67.0,2.8,23.4,637.0,828.13,629.46
2018,11,7,12,45,956.0,66.5,2.85,23.45,622.0,811.97,619.0
2018,11,7,13,0,951.0,66.0,2.9,23.5,607.0,792.4,606.27
2018,11,7,13,15,943.5,65.0,2.95,23.4,584.5,767.14,589.91
