Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,13,30,936.0,64.0,3.0,23.3,562.0,738.84,571.36
2018,11,7,13,45,925.0,63.0,3.05,23.25,532.5,705.29,548.81
2018,11,7,14,0,914.0,62.0,3.1,23.2,503.0,669.27,524.19
2018,11,7,14,15,898.0,60.0,3.1,23.0,467.0,626.77,492.78
2018,11,7,14,30,882.0,58.0,3.1,22.8,431.0,582.63,459.34
2018,11,7,14,45,859.0,55.5,3.1,22.6,389.5,532.75,420.6
2018,11,7,15,0,836.0,53.0,3.1,22.4,348.0,482.4,380.29
2018,11,7,15,15,801.5,50.5,3.1,22.4,303.0,426.68,334.25
2018,11,7,15,30,767.0,48.0,3.1,22.4,258.0,374.03,289.17
2018,11,7,15,45,713.5,44.0,2.45,21.05,211.0,312.35,236.59
2018,11,7,16,0,660.0,40.0,1.8,19.7,164.0,254.59,185.89
2018,11,7,16,15,567.0,34.0,1.7,18.6,119.0,188.93,129.77
2018,11,7,16,30,474.0,28.0,1.6,17.5,74.0,132.24,80.22
2018,11,7,16,45,296.5,18.5,1.5,16.45,42.0,66.42,0.44
2018,11,7,17,0,119.0,9.0,1.4,15.4,10.0,20.27,0.0
2018,11,7,17,15,59.5,4.5,1.4,15.0,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,15,9.0,1.5,1.55,8.05,1.0,0.0,0.0
2018,11,8,6,30,18.0,3.0,1.5,8.2,2.0,0.0,0.0
2018,11,8,6,45,152.5,15.5,1.45,8.4,24.5,32.96,0.0
2018,11,8,7,0,287.0,28.0,1.4,8.6,47.0,82.62,38.25
2018,11,8,7,15,406.5,38.0,1.55,9.55,89.5,139.48,94.94
2018,11,8,7,30,526.0,48.0,1.7,10.5,132.0,205.72,151.86
2018,11,8,7,45,599.5,55.0,1.9,11.4,180.5,265.54,205.13
2018,11,8,8,0,673.0,62.0,2.1,12.3,229.0,331.73,262.97
2018,11,8,8,15,721.0,67.0,2.25,12.95,277.0,390.69,314.2
2018,11,8,8,30,769.0,72.0,2.4,13.6,325.0,450.78,364.89
2018,11,8,8,45,802.0,75.5,2.55,14.3,369.5,505.65,409.94
2018,11,8,9,0,835.0,79.0,2.7,15.0,414.0,561.09,454.07
2018,11,8,9,15,868.5,78.5,2.75,15.55,455.0,612.62,493.98
2018,11,8,9,30,902.0,78.0,2.8,16.1,496.0,663.86,532.6
2018,11,8,9,45,933.0,74.5,2.85,16.7,532.0,705.74,563.43
2018,11,8,10,0,964.0,71.0,2.9,17.3,568.0,749.72,593.26
2018,11,8,10,15,972.0,72.5,2.9,17.7,593.5,781.36,613.94
2018,11,8,10,30,980.0,74.0,2.9,18.1,619.0,809.97,632.37
2018,11,8,10,45,985.0,75.0,2.9,18.5,636.5,832.53,646.46
2018,11,8,11,0,990.0,76.0,2.9,18.9,654.0,851.65,658.15
2018,11,8,11,15,992.0,77.0,2.9,19.15,663.5,864.84,666.16
2018,11,8,11,30,994.0,78.0,2.9,19.4,673.0,874.33,671.74
2018,11,8,11,45,991.5,78.5,2.95,19.7,673.0,875.92,672.21
2018,11,8,12,0,989.0,79.0,3.0,20.0,673.0,873.71,670.27
2018,11,8,12,15,986.0,78.5,3.0,20.15,665.0,866.2,664.88
2018,11,8,12,30,983.0,78.0,3.0,20.3,657.0,854.99,657.09
2018,11,8,12,45,977.0,77.0,3.05,20.4,641.0,837.28,645.34
2018,11,8,13,0,971.0,76.0,3.1,20.5,625.0,816.11,631.27
2018,11,8,13,15,961.5,75.5,3.1,20.5,601.5,789.64,613.43
2018,11,8,13,30,952.0,75.0,3.1,20.5,578.0,760.16,593.43
2018,11,8,13,45,938.5,74.0,3.1,20.5,547.0,724.57,568.94
2018,11,8,14,0,925.0,73.0,3.1,20.5,516.0,686.6,541.88
2018,11,8,14,15,906.5,71.5,3.05,20.35,479.0,642.88,509.06
2018,11,8,14,30,888.0,70.0,3.0,20.2,442.0,600.57,476.45
2018,11,8,14,45,860.5,67.5,3.0,20.0,399.0,547.82,435.35
2018,11,8,15,0,833.0,65.0,3.0,19.8,356.0,494.89,392.88
2018,11,8,15,15,795.5,61.0,3.0,19.8,309.0,435.97,344.15
2018,11,8,15,30,758.0,57.0,3.0,19.8,262.0,378.53,295.12
2018,11,8,15,45,695.0,52.0,2.35,18.55,213.0,312.78,238.97
2018,11,8,16,0,632.0,47.0,1.7,17.3,164.0,251.82,185.55
2018,11,8,16,15,524.0,40.0,1.6,16.25,118.0,184.71,128.46
2018,11,8,16,30,416.0,33.0,1.5,15.2,72.0,126.49,77.84
2018,11,8,16,45,240.5,20.0,1.4,14.2,39.5,58.85,0.0
2018,11,8,17,0,65.0,7.0,1.3,13.2,7.0,13.04,0.0
2018,11,8,17,15,32.5,3.5,1.3,12.9,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,9,6,15,11.0,1.5,1.55,7.65,1.0,0.0,0.0
2018,11,9,6,30,22.0,3.0,1.5,7.9,2.0,0.0,0.0
2018,11,9,6,45,181.5,14.5,1.45,8.2,25.0,34.98,0.0
2018,11,9,7,0,341.0,26.0,1.4,8.5,48.0,88.72,36.65
2018,11,9,7,15,468.5,34.5,1.5,9.55,92.0,148.77,99.7
2018,11,9,7,30,596.0,43.0,1.6,10.6,136.0,216.44,158.08
2018,11,9,7,45,667.0,48.5,1.65,11.65,185.0,277.41,212.55
2018,11,9,8,0,738.0,54.0,1.7,12.7,234.0,344.18,270.75
2018,11,9,8,15,781.5,58.0,1.6,13.4,282.0,403.07,321.36
2018,11,9,8,30,825.0,62.0,1.5,14.1,330.0,464.2,371.68
2018,11,9,8,45,854.0,65.0,1.45,14.75,374.5,518.59,415.1
2018,11,9,9,0,883.0,68.0,1.4,15.4,419.0,573.13,456.88
2018,11,9,9,15,901.5,71.0,1.2,16.2,458.0,621.22,490.81
2018,11,9,9,30,920.0,74.0,1.0,17.0,497.0,664.64,519.61
2018,11,9,9,45,930.0,76.0,0.85,17.8,528.0,702.71,543.51
2018,11,9,10,0,940.0,78.0,0.7,18.6,559.0,738.34,563.29
2018,11,9,10,15,950.0,79.0,0.8,19.2,584.5,770.19,583.82
2018,11,9,10,30,960.0,80.0,0.9,19.8,610.0,799.18,602.34
2018,11,9,10,45,966.5,81.0,1.0,20.4,628.0,822.49,617.0
2018,11,9,11,0,973.0,82.0,1.1,21.0,646.0,842.47,629.5
2018,11,9,11,15,975.5,82.0,1.25,21.25,655.0,854.73,638.48
2018,11,9,11,30,978.0,82.0,1.4,21.5,664.0,863.36,645.16
2018,11,9,11,45,978.5,82.0,1.55,21.8,665.0,866.71,648.28
2018,11,9,12,0,979.0,82.0,1.7,22.1,666.0,866.33,649.0
2018,11,9,12,15,974.5,82.0,1.75,22.1,658.0,858.31,644.34
2018,11,9,12,30,970.0,82.0,1.8,22.1,650.0,846.64,637.41
2018,11,9,12,45,962.5,81.5,1.85,22.15,633.5,828.58,626.11
2018,11,9,13,0,955.0,81.0,1.9,22.2,617.0,807.15,612.61
2018,11,9,13,15,946.0,80.5,1.95,22.15,594.0,781.43,596.37
2018,11,9,13,30,937.0,80.0,2.0,22.1,571.0,752.73,577.98
2018,11,9,13,45,923.5,78.0,2.0,22.0,540.0,716.49,553.88
2018,11,9,14,0,910.0,76.0,2.0,21.9,509.0,677.93,526.95
2018,11,9,14,15,890.5,74.5,1.95,21.7,472.0,637.39,497.1
2018,11,9,14,30,871.0,73.0,1.9,21.5,435.0,591.94,463.0
2018,11,9,14,45,843.0,70.0,1.9,21.25,392.0,539.14,422.83
2018,11,9,15,0,815.0,67.0,1.9,21.0,349.0,486.24,381.3
2018,11,9,15,15,775.5,63.0,1.9,21.0,302.5,427.33,333.46
2018,11,9,15,30,736.0,59.0,1.9,21.0,256.0,370.11,285.43
2018,11,9,15,45,671.0,54.0,1.45,19.35,207.5,304.84,230.83
2018,11,9,16,0,606.0,49.0,1.0,17.7,159.0,246.57,180.51
2018,11,9,16,15,494.0,41.0,1.05,16.85,113.5,177.2,122.45
2018,11,9,16,30,382.0,33.0,1.1,16.0,68.0,118.95,72.17
2018,11,9,16,45,218.0,20.0,1.15,15.15,37.5,54.9,0.0
2018,11,9,17,0,54.0,7.0,1.2,14.3,7.0,11.93,0.0
2018,11,9,17,15,27.0,3.5,1.2,14.05,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,45,96.0,12.5,0.75,9.8,18.5,23.05,0.0
2018,11,10,7,0,192.0,25.0,0.7,9.8,37.0,62.24,21.83
2018,11,10,7,15,308.5,38.5,0.7,10.25,77.0,116.38,78.41
2018,11,10,7,30,425.0,52.0,0.7,10.7,117.0,179.45,131.83
2018,11,10,7,45,493.5,61.5,0.65,11.2,161.5,234.82,180.32
2018,11,10,8,0,562.0,71.0,0.6,11.7,206.0,296.19,232.96
2018,11,10,8,15,613.5,78.5,0.55,12.25,252.5,353.88,281.38
2018,11,10,8,30,665.0,86.0,0.5,12.8,299.0,414.96,330.7
2018,11,10,8,45,695.5,91.5,0.5,13.35,340.5,466.12,371.05
2018,11,10,9,0,726.0,97.0,0.5,13.9,382.0,517.95,410.54
2018,11,10,9,15,749.0,101.0,0.6,14.65,419.5,564.04,445.18
2018,11,10,9,30,772.0,105.0,0.7,15.4,457.0,609.53,478.5
2018,11,10,9,45,787.5,108.5,0.85,16.2,488.5,648.62,506.86
2018,11,10,10,0,803.0,112.0,1.0,17.0,520.0,686.04,533.49
2018,11,10,10,15,814.5,114.0,1.05,17.4,544.5,717.0,554.82
2018,11,10,10,30,826.0,116.0,1.1,17.8,569.0,742.66,571.42
2018,11,10,10,45,833.0,118.0,1.15,18.15,586.5,765.28,585.98
2018,11,10,11,0,840.0,120.0,1.2,18.5,604.0,785.01,598.59
2018,11,10,11,15,844.0,121.0,1.25,18.7,613.5,798.31,607.23
2018,11,10,11,30,848.0,122.0,1.3,18.9,623.0,808.43,613.87
2018,11,10,11,45,849.0,121.5,1.35,19.15,624.0,811.31,615.63
2018,11,10,12,0,850.0,121.0,1.4,19.4,625.0,810.89,615.34
2018,11,10,12,15,835.0,124.5,1.45,19.45,615.0,799.02,607.84
2018,11,10,12,30,820.0,128.0,1.5,19.5,605.0,787.55,600.83
2018,11,10,12,45,797.5,132.0,1.6,19.55,586.5,764.8,586.52
2018,11,10,13,0,775.0,136.0,1.7,19.6,568.0,739.56,570.45
2018,11,10,13,15,763.5,133.0,1.75,19.45,545.0,712.43,552.31
2018,11,10,13,30,752.0,130.0,1.8,19.3,522.0,683.0,532.19
2018,11,10,13,45,735.5,127.0,1.9,19.2,492.5,648.1,507.89
2018,11,10,14,0,719.0,124.0,2.0,19.1,463.0,611.6,481.84
2018,11,10,14,15,694.5,119.5,2.0,18.8,427.0,567.25,449.14
2018,11,10,14,30,670.0,115.0,2.0,18.5,391.0,522.38,415.27
2018,11,10,14,45,636.5,109.0,1.95,18.2,350.5,470.93,375.29
2018,11,10,15,0,603.0,103.0,1.9,17.9,310.0,420.34,334.96
2018,11,10,15,15,558.0,94.5,1.9,17.9,266.0,363.27,288.28
2018,11,10,15,30,513.0,86.0,1.9,17.9,222.0,308.89,242.59
2018,11,10,15,45,448.5,74.5,1.5,16.2,177.0,247.32,191.3
2018,11,10,16,0,384.0,63.0,1.1,14.5,132.0,192.33,144.45
2018,11,10,16,15,294.0,48.0,1.15,13.75,91.5,133.28,94.71
2018,11,10,16,30,204.0,33.0,1.2,13.0,51.0,83.69,51.77
2018,11,10,16,45,113.5,18.5,1.2,12.25,27.5,34.46,0.0
2018,11,10,17,0,23.0,4.0,1.2,11.5,4.0,3.93,0.0
2018,11,10,17,15,11.5,2.0,1.2,11.2,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,6,45,88.0,12.0,1.4,7.6,17.0,21.49,0.0
2018,11,11,7,0,176.0,24.0,1.4,7.7,34.0,57.8,15.87
2018,11,11,7,15,292.5,38.5,1.35,8.45,74.0,112.67,76.08
2018,11,11,7,30,409.0,53.0,1.3,9.2,114.0,174.89,129.28
2018,11,11,7,45,487.0,62.5,1.25,9.95,160.0,232.38,179.76
2018,11,11,8,0,565.0,72.0,1.2,10.7,206.0,296.79,235.37
2018,11,11,8,15,617.0,79.5,1.35,11.5,252.5,354.69,285.2
2018,11,11,8,30,669.0,87.0,1.5,12.3,299.0,416.01,336.39
2018,11,11,8,45,706.0,92.0,1.6,13.05,342.5,470.01,380.35
2018,11,11,9,0,743.0,97.0,1.7,13.8,386.0,525.18,423.9
2018,11,11,9,15,761.0,101.5,1.7,14.5,422.0,569.45,457.45
2018,11,11,9,30,779.0,106.0,1.7,15.2,458.0,612.72,489.24
2018,11,11,9,45,792.0,110.5,1.65,15.85,489.5,651.46,516.49
2018,11,11,10,0,805.0,115.0,1.6,16.5,521.0,688.36,541.63
2018,11,11,10,15,818.0,117.5,1.55,16.95,546.5,720.97,563.5
2018,11,11,10,30,831.0,120.0,1.5,17.4,572.0,751.28,582.74
2018,11,11,10,45,840.5,120.5,1.45,17.8,589.5,771.02,594.19
2018,11,11,11,0,850.0,121.0,1.4,18.2,607.0,791.14,605.95
2018,11,11,11,15,854.5,122.0,1.4,18.5,617.0,804.93,614.12
2018,11,11,11,30,859.0,123.0,1.4,18.8,627.0,815.52,620.25
2018,11,11,11,45,860.0,122.5,1.4,19.1,628.0,818.46,621.32
2018,11,11,12,0,861.0,122.0,1.4,19.4,629.0,818.05,620.33
2018,11,11,12,15,864.5,119.5,1.35,19.55,623.5,814.07,616.86
2018,11,11,12,30,868.0,117.0,1.3,19.7,618.0,806.69,611.25
2018,11,11,12,45,870.5,113.0,1.3,19.85,605.0,793.53,602.48
2018,11,11,13,0,873.0,109.0,1.3,20.0,592.0,777.02,591.58
2018,11,11,13,15,861.5,106.5,1.2,20.0,568.0,748.76,571.87
2018,11,11,13,30,850.0,104.0,1.1,20.0,544.0,717.88,550.45
2018,11,11,13,45,835.0,102.0,1.05,20.0,514.0,682.77,525.49
2018,11,11,14,0,820.0,100.0,1.0,20.0,484.0,645.64,498.63
2018,11,11,14,15,799.0,96.5,0.95,19.8,447.5,603.93,468.26
2018,11,11,14,30,778.0,93.0,0.9,19.6,411.0,558.73,434.73
2018,11,11,14,45,729.5,90.0,0.8,19.4,364.5,498.7,388.94
2018,11,11,15,0,681.0,87.0,0.7,19.2,318.0,440.49,343.52
2018,11,11,15,15,656.0,79.5,0.7,19.2,277.5,390.29,303.24
2018,11,11,15,30,631.0,72.0,0.7,19.2,237.0,340.79,261.98
2018,11,11,15,45,566.0,63.5,0.6,17.95,190.0,277.19,209.67
2018,11,11,16,0,501.0,55.0,0.5,16.7,143.0,218.91,160.43
2018,11,11,16,15,399.0,44.0,0.5,16.2,100.5,154.76,106.91
2018,11,11,16,30,297.0,33.0,0.5,15.7,58.0,100.57,59.62
2018,11,11,16,45,168.0,19.0,0.5,15.25,31.5,42.52,0.0
2018,11,11,17,0,39.0,5.0,0.5,14.8,5.0,4.91,0.0
2018,11,11,17,15,19.5,2.5,0.5,14.6,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,12,6,45,89.0,11.0,1.9,7.35,16.0,20.45,0.0
2018,11,12,7,0,178.0,22.0,1.9,7.6,32.0,55.23,9.45
2018,11,12,7,15,299.0,35.5,2.0,8.65,71.0,109.94,73.04
2018,11,12,7,30,420.0,49.0,2.1,9.7,110.0,172.94,127.01
2018,11,12,7,45,501.0,58.0,2.25,10.75,156.0,231.03,178.22
2018,11,12,8,0,582.0,67.0,2.4,11.8,202.0,296.37,235.09
2018,11,12,8,15,635.5,73.0,2.45,12.6,248.5,353.84,285.02
2018,11,12,8,30,689.0,79.0,2.5,13.4,295.0,414.82,336.35
2018,11,12,8,45,728.0,82.5,2.55,14.15,338.5,468.78,380.75
2018,11,12,9,0,767.0,86.0,2.6,14.9,382.0,524.03,424.78
2018,11,12,9,15,796.0,88.0,2.65,15.75,421.0,570.54,460.7
2018,11,12,9,30,825.0,90.0,2.7,16.6,460.0,618.9,496.92
2018,11,12,9,45,848.5,90.5,2.75,17.45,493.5,661.32,527.74
2018,11,12,10,0,872.0,91.0,2.8,18.3,527.0,702.31,556.75
2018,11,12,10,15,884.5,92.0,2.75,18.85,552.0,734.37,577.62
2018,11,12,10,30,897.0,93.0,2.7,19.4,577.0,763.89,596.31
2018,11,12,10,45,904.5,93.5,2.65,20.0,594.5,786.38,609.71
2018,11,12,11,0,912.0,94.0,2.6,20.6,612.0,805.77,620.91
2018,11,12,11,15,916.0,94.5,2.45,20.8,621.5,819.23,628.21
2018,11,12,11,30,920.0,95.0,2.3,21.0,631.0,829.27,633.17
2018,11,12,11,45,920.5,94.5,2.15,21.25,632.0,831.98,632.98
2018,11,12,12,0,921.0,94.0,2.0,21.5,633.0,826.37,627.22
2018,11,12,12,15,921.0,92.5,1.9,21.5,626.5,820.53,622.54
2018,11,12,12,30,921.0,91.0,1.8,21.5,620.0,811.2,615.6
2018,11,12,12,45,918.5,89.0,1.65,21.55,605.5,795.98,604.16
2018,11,12,13,0,916.0,87.0,1.5,21.6,591.0,777.44,590.56
2018,11,12,13,15,907.5,85.5,1.4,21.55,568.5,756.1,575.88
2018,11,12,13,30,899.0,84.0,1.3,21.5,546.0,727.52,556.23
2018,11,12,13,45,884.5,82.0,1.15,21.45,515.5,691.67,530.77
2018,11,12,14,0,870.0,80.0,1.0,21.4,485.0,653.65,502.45
2018,11,12,14,15,851.0,77.0,0.95,21.2,448.5,609.88,470.8
2018,11,12,14,30,832.0,74.0,0.9,21.0,412.0,564.78,437.42
2018,11,12,14,45,805.0,71.0,0.8,20.75,371.0,514.4,398.9
2018,11,12,15,0,778.0,68.0,0.7,20.5,330.0,463.94,359.23
2018,11,12,15,15,737.0,63.5,0.7,20.5,284.5,405.89,312.99
2018,11,12,15,30,696.0,59.0,0.7,20.5,239.0,349.73,266.69
2018,11,12,15,45,633.0,53.0,0.65,19.0,192.5,288.44,216.39
2018,11,12,16,0,570.0,47.0,0.6,17.5,146.0,230.47,167.28
2018,11,12,16,15,464.0,38.0,0.65,16.8,102.5,164.25,111.93
2018,11,12,16,30,358.0,29.0,0.7,16.1,59.0,107.9,61.85
2018,11,12,16,45,204.5,17.5,0.8,15.45,32.0,45.94,0.0
2018,11,12,17,0,51.0,6.0,0.9,14.8,5.0,0.0,0.0
2018,11,12,17,15,25.5,3.0,0.95,14.45,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,6,45,11.0,8.0,1.35,9.45,8.5,9.03,0.0
2018,11,13,7,0,22.0,16.0,1.3,9.6,17.0,20.36,0.0
2018,11,13,7,15,15.5,31.5,1.25,9.95,32.5,36.06,23.06
2018,11,13,7,30,9.0,47.0,1.2,10.3,48.0,49.43,36.0
2018,11,13,7,45,14.5,63.5,1.15,10.7,66.5,68.19,52.48
2018,11,13,8,0,20.0,80.0,1.1,11.1,85.0,90.14,71.49
2018,11,13,8,15,33.0,94.5,1.2,11.75,104.0,111.28,89.41
2018,11,13,8,30,46.0,109.0,1.3,12.4,123.0,133.66,108.15
2018,11,13,8,45,74.5,133.0,1.45,13.0,159.5,175.63,143.0
2018,11,13,9,0,103.0,157.0,1.6,13.6,196.0,225.52,183.74
2018,11,13,9,15,130.5,173.5,1.65,14.2,228.0,263.21,213.92
2018,11,13,9,30,158.0,190.0,1.7,14.8,260.0,302.62,245.05
2018,11,13,9,45,223.5,199.0,1.75,15.35,305.5,359.49,290.23
2018,11,13,10,0,289.0,208.0,1.8,15.9,351.0,427.17,342.72
2018,11,13,10,15,213.0,225.5,2.0,16.6,333.5,393.14,314.0
2018,11,13,10,30,137.0,243.0,2.2,17.3,316.0,362.43,287.85
2018,11,13,10,45,205.0,246.0,2.4,18.0,359.5,418.25,331.94
2018,11,13,11,0,273.0,249.0,2.6,18.7,403.0,484.09,382.37
2018,11,13,11,15,275.5,253.5,2.5,18.95,411.0,494.01,388.7
2018,11,13,11,30,278.0,258.0,2.4,19.2,419.0,502.93,394.56
2018,11,13,11,45,287.5,256.0,2.35,19.45,423.0,508.91,398.67
2018,11,13,12,0,297.0,254.0,2.3,19.7,427.0,513.82,402.0
2018,11,13,12,15,321.0,246.0,2.2,19.55,431.0,521.93,408.62
2018,11,13,12,30,345.0,238.0,2.1,19.4,435.0,528.52,414.08
2018,11,13,12,45,335.5,231.5,1.95,19.25,419.0,509.94,400.0
2018,11,13,13,0,326.0,225.0,1.8,19.1,403.0,490.38,385.31
2018,11,13,13,15,243.5,227.5,1.7,18.9,357.5,428.02,337.03
2018,11,13,13,30,161.0,230.0,1.6,18.7,312.0,360.72,284.65
2018,11,13,13,45,125.0,211.5,1.45,18.5,273.0,312.05,247.03
2018,11,13,14,0,89.0,193.0,1.3,18.3,234.0,258.38,204.98
2018,11,13,14,15,68.5,176.5,1.1,18.05,206.5,225.48,179.08
2018,11,13,14,30,48.0,160.0,0.9,17.8,179.0,193.91,153.92
2018,11,13,14,45,149.0,142.5,0.75,17.5,193.5,232.27,185.93
2018,11,13,15,0,250.0,125.0,0.6,17.2,208.0,261.67,208.98
2018,11,13,15,15,223.0,111.5,0.6,17.2,178.0,224.01,177.83
2018,11,13,15,30,196.0,98.0,0.6,17.2,148.0,188.4,148.19
2018,11,13,15,45,165.5,80.5,0.5,16.4,117.0,149.24,115.52
2018,11,13,16,0,135.0,63.0,0.4,15.6,86.0,112.86,84.72
2018,11,13,16,15,99.0,46.0,0.4,15.4,60.0,78.69,55.64
2018,11,13,16,30,63.0,29.0,0.4,15.2,34.0,44.8,25.33
2018,11,13,16,45,41.5,16.5,0.35,14.95,19.0,22.0,0.0
2018,11,13,17,0,20.0,4.0,0.3,14.7,4.0,0.0,0.0
2018,11,13,17,15,10.0,2.0,0.4,14.5,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,14,6,45,127.5,10.5,1.05,10.3,16.5,23.61,0.0
2018,11,14,7,0,255.0,21.0,1.0,10.4,33.0,64.59,0.0
2018,11,14,7,15,392.0,30.0,1.0,11.05,72.5,122.57,77.37
2018,11,14,7,30,529.0,39.0,1.0,11.7,112.0,189.21,134.73
2018,11,14,7,45,604.5,45.0,1.0,12.35,158.0,245.34,184.67
2018,11,14,8,0,680.0,51.0,1.0,13.0,204.0,309.98,240.9
2018,11,14,8,15,727.0,55.0,1.1,13.7,250.0,366.71,290.13
2018,11,14,8,30,774.0,59.0,1.2,14.4,296.0,426.13,339.94
2018,11,14,8,45,806.0,62.0,1.25,15.05,339.0,479.2,383.15
2018,11,14,9,0,838.0,65.0,1.3,15.7,382.0,532.81,425.28
2018,11,14,9,15,858.0,67.5,1.25,16.5,419.5,579.06,459.61
2018,11,14,9,30,878.0,70.0,1.2,17.3,457.0,624.22,491.82
2018,11,14,9,45,891.5,72.5,1.15,18.15,488.5,660.24,516.29
2018,11,14,10,0,905.0,75.0,1.1,19.0,520.0,697.48,540.27
2018,11,14,10,15,914.5,76.0,1.0,19.45,544.5,727.9,558.18
2018,11,14,10,30,924.0,77.0,0.9,19.9,569.0,755.59,573.88
2018,11,14,10,45,931.0,77.5,0.8,20.35,586.5,777.96,585.66
2018,11,14,11,0,938.0,78.0,0.7,20.8,604.0,797.18,595.15
2018,11,14,11,15,942.0,78.5,0.65,21.1,613.5,810.81,602.02
2018,11,14,11,30,946.0,79.0,0.6,21.4,623.0,820.99,606.72
2018,11,14,11,45,947.0,78.5,0.55,21.7,624.5,824.18,606.96
2018,11,14,12,0,948.0,78.0,0.5,22.0,626.0,823.79,605.09
2018,11,14,12,15,943.0,78.5,0.55,22.05,618.5,816.35,601.18
2018,11,14,12,30,938.0,79.0,0.6,22.1,611.0,805.43,595.18
2018,11,14,12,45,930.5,79.0,0.65,22.2,595.5,788.66,585.31
2018,11,14,13,0,923.0,79.0,0.7,22.3,580.0,768.69,573.37
2018,11,14,13,15,913.0,77.5,0.8,22.2,557.0,742.14,558.12
2018,11,14,13,30,903.0,76.0,0.9,22.1,534.0,712.79,540.73
2018,11,14,13,45,889.0,75.0,0.95,22.0,504.5,678.75,519.09
2018,11,14,14,0,875.0,74.0,1.0,21.9,475.0,646.0,496.45
2018,11,14,14,15,855.5,71.5,1.1,21.65,439.0,602.59,466.3
2018,11,14,14,30,836.0,69.0,1.2,21.4,403.0,557.87,434.12
2018,11,14,14,45,806.5,66.5,1.25,21.15,362.0,506.89,395.71
2018,11,14,15,0,777.0,64.0,1.3,20.9,321.0,456.02,355.99
2018,11,14,15,15,736.0,59.5,1.3,20.9,276.0,398.36,309.21
2018,11,14,15,30,695.0,55.0,1.3,20.9,231.0,342.62,262.45
2018,11,14,15,45,628.5,50.0,1.15,19.2,185.0,281.5,211.66
2018,11,14,16,0,562.0,45.0,1.0,17.5,139.0,224.22,162.68
2018,11,14,16,15,450.5,37.0,1.05,16.6,97.0,158.59,107.67
2018,11,14,16,30,339.0,29.0,1.1,15.7,55.0,102.39,56.36
2018,11,14,16,45,189.0,17.0,1.2,14.85,29.5,42.81,0.0
2018,11,14,17,0,39.0,5.0,1.3,14.0,4.0,0.0,0.0
2018,11,14,17,15,19.5,2.5,1.3,13.6,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,6,45,44.0,8.0,1.35,9.3,10.0,12.37,0.0
2018,11,15,7,0,88.0,16.0,1.3,9.4,20.0,32.83,0.0
2018,11,15,7,15,180.0,31.0,1.25,10.1,51.5,78.68,50.12
2018,11,15,7,30,272.0,46.0,1.2,10.8,83.0,128.23,93.07
2018,11,15,7,45,446.5,50.5,1.15,11.5,138.0,202.44,153.97
2018,11,15,8,0,621.0,55.0,1.1,12.2,193.0,292.93,228.91
2018,11,15,8,15,645.5,63.0,1.2,12.8,233.0,341.88,272.16
2018,11,15,8,30,670.0,71.0,1.3,13.4,273.0,391.73,314.84
2018,11,15,8,45,639.5,84.5,1.4,14.05,299.5,420.95,339.86
2018,11,15,9,0,609.0,98.0,1.5,14.7,326.0,445.9,360.36
2018,11,15,9,15,539.5,122.0,1.4,15.4,338.5,452.99,364.85
2018,11,15,9,30,470.0,146.0,1.3,16.1,351.0,456.44,365.7
2018,11,15,9,45,493.5,151.5,1.25,16.75,380.5,492.89,392.62
2018,11,15,10,0,517.0,157.0,1.2,17.4,410.0,529.14,418.45
2018,11,15,10,15,504.5,170.0,1.2,18.0,426.5,548.2,430.82
2018,11,15,10,30,492.0,183.0,1.2,18.6,443.0,564.89,441.33
2018,11,15,10,45,535.0,175.5,1.25,19.2,466.5,597.37,464.8
2018,11,15,11,0,578.0,168.0,1.3,19.8,490.0,629.14,487.33
2018,11,15,11,15,611.0,161.0,1.3,20.0,506.0,656.39,506.51
2018,11,15,11,30,644.0,154.0,1.3,20.2,522.0,678.62,522.13
2018,11,15,11,45,674.0,148.0,1.25,20.45,534.0,697.32,534.58
2018,11,15,12,0,704.0,142.0,1.2,20.7,546.0,713.38,545.07
2018,11,15,12,15,779.0,124.0,1.15,20.75,566.5,747.42,568.0
2018,11,15,12,30,854.0,106.0,1.1,20.8,587.0,774.6,585.85
2018,11,15,12,45,849.5,104.0,1.0,20.9,572.5,758.74,573.67
2018,11,15,13,0,845.0,102.0,0.9,21.0,558.0,739.84,560.01
2018,11,15,13,15,835.0,100.5,0.8,20.95,536.0,714.64,542.43
2018,11,15,13,30,825.0,99.0,0.7,20.9,514.0,686.85,522.87
2018,11,15,13,45,810.0,96.5,0.6,20.9,485.0,652.27,497.61
2018,11,15,14,0,795.0,94.0,0.5,20.9,456.0,615.78,470.72
2018,11,15,14,15,773.5,90.5,0.5,20.7,420.5,574.88,441.68
2018,11,15,14,30,752.0,87.0,0.5,20.5,385.0,530.81,409.61
2018,11,15,14,45,721.0,83.0,0.5,20.35,345.0,480.59,371.99
2018,11,15,15,0,690.0,79.0,0.5,20.2,305.0,430.84,333.53
2018,11,15,15,15,626.5,74.5,0.5,20.2,258.0,367.1,283.22
2018,11,15,15,30,563.0,70.0,0.5,20.2,211.0,307.49,234.82
2018,11,15,15,45,463.0,61.5,0.6,18.65,162.0,235.82,177.85
2018,11,15,16,0,363.0,53.0,0.7,17.1,113.0,172.36,126.2
2018,11,15,16,15,288.5,41.0,0.75,16.5,79.0,122.44,83.96
2018,11,15,16,30,214.0,29.0,0.8,15.9,45.0,78.22,42.33
2018,11,15,16,45,115.0,15.5,0.85,15.25,23.5,30.99,0.0
2018,11,15,17,0,16.0,2.0,0.9,14.6,2.0,0.0,0.0
2018,11,15,17,15,8.0,1.0,0.95,14.35,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,6,45,23.5,7.5,1.2,10.05,8.5,7.37,0.0
2018,11,16,7,0,47.0,15.0,1.2,10.0,17.0,21.82,0.0
2018,11,16,7,15,161.5,30.5,1.25,10.65,49.5,73.99,46.26
2018,11,16,7,30,276.0,46.0,1.3,11.3,82.0,128.71,92.88
2018,11,16,7,45,422.5,52.0,1.35,11.9,132.0,195.42,148.33
2018,11,16,8,0,569.0,58.0,1.4,12.5,182.0,275.96,215.92
2018,11,16,8,15,620.0,64.0,1.45,13.05,226.0,330.91,263.76
2018,11,16,8,30,671.0,70.0,1.5,13.6,270.0,389.22,313.07
2018,11,16,8,45,705.5,74.5,1.55,14.2,311.5,440.63,355.52
2018,11,16,9,0,740.0,79.0,1.6,14.8,353.0,493.06,397.44
2018,11,16,9,15,762.5,82.5,1.6,15.55,389.5,536.21,430.6
2018,11,16,9,30,785.0,86.0,1.6,16.3,426.0,580.65,463.64
2018,11,16,9,45,799.5,89.0,1.6,17.05,456.5,618.47,490.76
2018,11,16,10,0,814.0,92.0,1.6,17.8,487.0,654.54,515.88
2018,11,16,10,15,826.5,94.5,1.6,18.3,512.0,686.68,537.97
2018,11,16,10,30,839.0,97.0,1.6,18.8,537.0,716.5,557.19
2018,11,16,10,45,846.5,98.0,1.55,19.3,554.0,738.49,570.26
2018,11,16,11,0,854.0,99.0,1.5,19.8,571.0,757.59,581.31
2018,11,16,11,15,858.0,99.5,1.45,20.15,580.5,770.49,588.37
2018,11,16,11,30,862.0,100.0,1.4,20.5,590.0,780.2,593.35
2018,11,16,11,45,862.5,100.5,1.4,20.9,591.5,783.98,594.81
2018,11,16,12,0,863.0,101.0,1.4,21.3,593.0,784.45,594.2
2018,11,16,12,15,860.5,100.5,1.35,21.4,586.5,778.22,589.32
2018,11,16,12,30,858.0,100.0,1.3,21.5,580.0,768.73,582.42
2018,11,16,12,45,853.0,99.0,1.3,21.65,566.5,753.64,572.27
2018,11,16,13,0,848.0,98.0,1.3,21.8,553.0,735.5,560.17
2018,11,16,13,15,838.5,96.0,1.3,21.75,531.0,710.15,543.53
2018,11,16,13,30,829.0,94.0,1.3,21.7,509.0,682.18,524.88
2018,11,16,13,45,814.5,92.0,1.3,21.6,480.5,648.5,501.16
2018,11,16,14,0,800.0,90.0,1.3,21.5,452.0,612.87,475.59
2018,11,16,14,15,779.0,87.0,1.25,21.25,417.0,570.56,444.48
2018,11,16,14,30,758.0,84.0,1.2,21.0,382.0,529.34,413.39
2018,11,16,14,45,728.0,79.5,1.2,20.75,342.0,479.01,374.96
2018,11,16,15,0,698.0,75.0,1.2,20.5,302.0,429.07,335.65
2018,11,16,15,15,653.5,69.5,1.2,20.5,258.5,372.43,289.68
2018,11,16,15,30,609.0,64.0,1.2,20.5,215.0,318.23,244.32
2018,11,16,15,45,541.0,57.0,0.95,18.7,171.0,257.21,193.76
2018,11,16,16,0,473.0,50.0,0.7,16.9,127.0,201.76,146.66
2018,11,16,16,15,366.0,39.0,0.75,16.15,87.0,139.01,94.39
2018,11,16,16,30,259.0,28.0,0.8,15.4,47.0,84.79,44.2
2018,11,16,16,45,138.0,15.0,0.85,14.65,24.5,33.51,0.0
2018,11,16,17,0,17.0,2.0,0.9,13.9,2.0,0.0,0.0
2018,11,16,17,15,8.5,1.0,0.9,13.65,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,6,45,22.0,7.0,0.8,8.6,8.0,0.0,0.0
2018,11,17,7,0,44.0,14.0,0.8,8.6,16.0,20.29,0.0
2018,11,17,7,15,185.5,29.5,0.9,9.1,51.5,76.8,46.94
2018,11,17,7,30,327.0,45.0,1.0,9.6,87.0,139.92,100.68
2018,11,17,7,45,436.5,53.0,1.1,10.1,132.5,199.55,151.82
2018,11,17,8,0,546.0,61.0,1.2,10.6,178.0,269.44,211.84
2018,11,17,8,15,599.5,66.5,1.3,11.1,221.5,323.7,259.46
2018,11,17,8,30,653.0,72.0,1.4,11.6,265.0,381.53,308.85
2018,11,17,8,45,689.5,77.0,1.45,12.1,306.5,433.61,352.26
2018,11,17,9,0,726.0,82.0,1.5,12.6,348.0,486.93,395.33
2018,11,17,9,15,764.0,82.0,1.6,13.3,387.0,534.32,432.73
2018,11,17,9,30,802.0,82.0,1.7,14.0,426.0,584.24,471.05
2018,11,17,9,45,835.0,79.5,1.75,14.65,460.0,628.13,503.76
2018,11,17,10,0,868.0,77.0,1.8,15.3,494.0,671.14,535.09
2018,11,17,10,15,879.0,77.5,1.85,15.85,518.0,701.23,555.43
2018,11,17,10,30,890.0,78.0,1.9,16.4,542.0,724.63,570.51
2018,11,17,10,45,898.0,78.5,1.95,16.95,559.5,747.1,584.93
2018,11,17,11,0,906.0,79.0,2.0,17.5,577.0,766.58,597.22
2018,11,17,11,15,910.0,79.5,2.05,17.8,586.5,779.92,605.79
2018,11,17,11,30,914.0,80.0,2.1,18.1,596.0,789.93,612.17
2018,11,17,11,45,915.0,79.5,2.1,18.35,597.0,793.13,613.62
2018,11,17,12,0,916.0,79.0,2.1,18.6,598.0,792.87,612.85
2018,11,17,12,15,909.0,80.0,2.1,18.7,590.5,784.82,607.12
2018,11,17,12,30,902.0,81.0,2.1,18.8,583.0,773.45,599.25
2018,11,17,12,45,837.0,96.5,2.1,18.85,553.0,736.93,573.74
2018,11,17,13,0,772.0,112.0,2.1,18.9,523.0,696.78,545.68
2018,11,17,13,15,616.0,144.5,2.1,18.8,464.5,607.65,478.94
2018,11,17,13,30,460.0,177.0,2.1,18.7,406.0,519.59,411.59
2018,11,17,13,45,443.0,169.5,2.1,18.6,379.5,487.8,388.23
2018,11,17,14,0,426.0,162.0,2.1,18.5,353.0,455.45,363.71
