Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,0,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,45,14.0,1.0,1.05,5.15,0.5,0.0,0.0
2018,12,8,7,0,28.0,2.0,1.0,5.2,1.0,0.0,0.0
2018,12,8,7,15,132.0,13.0,1.05,5.8,20.5,32.59,0.0
2018,12,8,7,30,236.0,24.0,1.1,6.4,40.0,79.29,37.05
2018,12,8,7,45,281.0,35.5,1.1,7.0,68.0,118.84,83.92
2018,12,8,8,0,326.0,47.0,1.1,7.6,96.0,158.05,120.2
2018,12,8,8,15,332.5,62.0,1.15,8.15,125.5,192.52,152.65
2018,12,8,8,30,339.0,77.0,1.2,8.7,155.0,226.97,184.13
2018,12,8,8,45,522.5,70.5,1.25,9.2,216.5,316.26,258.8
2018,12,8,9,0,706.0,64.0,1.3,9.7,278.0,415.93,340.6
2018,12,8,9,15,784.0,59.5,1.3,10.45,324.0,478.19,390.75
2018,12,8,9,30,862.0,55.0,1.3,11.2,370.0,540.42,439.71
2018,12,8,9,45,880.0,56.5,1.35,11.9,402.0,580.32,470.38
2018,12,8,10,0,898.0,58.0,1.4,12.6,434.0,618.64,499.15
2018,12,8,10,15,909.5,59.5,1.35,12.9,459.5,650.97,522.67
2018,12,8,10,30,921.0,61.0,1.3,13.2,485.0,680.86,543.45
2018,12,8,10,45,928.0,62.0,1.3,13.55,503.5,704.47,558.9
2018,12,8,11,0,935.0,63.0,1.3,13.9,522.0,725.09,572.19
2018,12,8,11,15,939.0,63.5,1.25,14.1,533.0,739.88,581.11
2018,12,8,11,30,943.0,64.0,1.2,14.3,544.0,751.37,587.77
2018,12,8,11,45,943.5,64.5,1.2,14.45,547.0,756.95,591.07
2018,12,8,12,0,944.0,65.0,1.2,14.6,550.0,759.09,592.14
2018,12,8,12,15,941.0,65.5,1.15,14.65,545.5,755.24,588.78
2018,12,8,12,30,938.0,66.0,1.1,14.7,541.0,747.98,583.23
2018,12,8,12,45,932.0,65.5,1.05,14.8,528.5,734.08,573.03
2018,12,8,13,0,926.0,65.0,1.0,14.9,516.0,716.96,560.75
2018,12,8,13,15,915.5,65.0,0.95,14.85,496.0,694.33,544.94
2018,12,8,13,30,905.0,65.0,0.9,14.8,476.0,668.91,526.95
2018,12,8,13,45,889.5,63.5,0.85,14.75,448.5,636.02,502.41
2018,12,8,14,0,874.0,62.0,0.8,14.7,421.0,601.01,475.94
2018,12,8,14,15,853.5,60.0,0.75,14.55,388.0,560.7,445.14
2018,12,8,14,30,833.0,58.0,0.7,14.4,355.0,522.08,414.78
2018,12,8,14,45,803.5,55.5,0.6,14.2,317.0,474.15,376.23
2018,12,8,15,0,774.0,53.0,0.5,14.0,279.0,426.22,336.67
2018,12,8,15,15,659.5,55.5,0.5,14.0,228.0,348.28,273.65
2018,12,8,15,30,545.0,58.0,0.5,14.0,177.0,280.39,217.55
2018,12,8,15,45,508.0,48.0,0.4,13.15,140.0,231.6,175.0
2018,12,8,16,0,471.0,38.0,0.3,12.3,103.0,185.42,133.45
2018,12,8,16,15,375.0,29.5,0.35,12.0,69.5,130.11,84.61
2018,12,8,16,30,279.0,21.0,0.4,11.7,36.0,78.15,8.99
2018,12,8,16,45,139.5,10.5,0.45,11.4,18.0,29.14,0.0
2018,12,8,17,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,45,12.0,1.5,1.05,7.15,1.0,0.0,0.0
2018,12,9,7,0,24.0,3.0,1.0,7.2,2.0,0.0,0.0
2018,12,9,7,15,100.0,13.5,1.0,7.45,18.5,28.06,0.0
2018,12,9,7,30,176.0,24.0,1.0,7.7,35.0,66.47,28.24
2018,12,9,7,45,169.5,29.5,0.95,8.0,47.0,82.8,57.42
2018,12,9,8,0,163.0,35.0,0.9,8.3,59.0,94.6,70.85
2018,12,9,8,15,94.5,44.5,1.0,8.65,59.5,84.21,65.35
2018,12,9,8,30,26.0,54.0,1.1,9.0,60.0,64.4,50.02
2018,12,9,8,45,20.5,69.0,1.2,9.4,74.5,78.83,62.69
2018,12,9,9,0,15.0,84.0,1.3,9.8,89.0,89.95,72.18
2018,12,9,9,15,168.5,107.0,1.3,10.15,168.0,207.67,172.44
2018,12,9,9,30,322.0,130.0,1.3,10.5,247.0,323.37,267.94
2018,12,9,9,45,424.5,128.0,1.3,10.85,296.5,397.99,327.92
2018,12,9,10,0,527.0,126.0,1.3,11.2,346.0,470.69,385.4
2018,12,9,10,15,475.0,147.0,1.35,11.85,354.0,475.32,387.08
2018,12,9,10,30,423.0,168.0,1.4,12.5,362.0,475.63,385.65
2018,12,9,10,45,380.5,184.0,1.4,13.1,363.5,465.3,376.13
2018,12,9,11,0,338.0,200.0,1.4,13.7,365.0,460.16,370.39
2018,12,9,11,15,337.0,205.0,1.45,14.1,372.5,469.26,376.88
2018,12,9,11,30,336.0,210.0,1.5,14.5,380.0,477.15,382.3
2018,12,9,11,45,354.0,204.0,1.5,14.9,384.5,484.87,387.98
2018,12,9,12,0,372.0,198.0,1.5,15.3,389.0,491.43,392.76
2018,12,9,12,15,395.0,194.5,1.5,15.15,395.5,503.06,402.19
2018,12,9,12,30,418.0,191.0,1.5,15.0,402.0,521.48,416.47
2018,12,9,12,45,478.5,171.5,1.5,14.9,408.0,538.15,430.42
2018,12,9,13,0,539.0,152.0,1.5,14.8,414.0,551.43,441.71
2018,12,9,13,15,606.0,128.0,1.45,14.5,411.5,563.78,452.3
2018,12,9,13,30,673.0,104.0,1.4,14.2,409.0,568.22,456.82
2018,12,9,13,45,631.5,106.5,1.35,13.9,380.0,528.66,426.34
2018,12,9,14,0,590.0,109.0,1.3,13.6,351.0,488.9,395.61
2018,12,9,14,15,446.0,115.5,1.2,13.25,290.0,392.75,319.65
2018,12,9,14,30,302.0,122.0,1.1,12.9,229.0,300.74,245.69
2018,12,9,14,45,239.0,115.5,1.05,12.6,194.5,251.36,205.45
2018,12,9,15,0,176.0,109.0,1.0,12.3,160.0,206.19,167.92
2018,12,9,15,15,140.0,87.0,1.0,12.3,124.0,154.02,124.2
2018,12,9,15,30,104.0,65.0,1.0,12.3,88.0,110.01,86.77
2018,12,9,15,45,100.5,55.0,1.0,11.55,73.0,93.81,72.15
2018,12,9,16,0,97.0,45.0,1.0,10.8,58.0,81.7,60.43
2018,12,9,16,15,77.5,31.5,1.0,10.6,39.5,57.84,38.31
2018,12,9,16,30,58.0,18.0,1.0,10.4,21.0,31.96,1.37
2018,12,9,16,45,29.0,9.0,1.0,10.2,10.5,12.78,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,6,45,10.5,1.5,1.35,6.3,1.0,0.0,0.0
2018,12,10,7,0,21.0,3.0,1.4,6.3,2.0,0.0,0.0
2018,12,10,7,15,34.0,12.5,1.45,6.6,13.5,17.25,0.0
2018,12,10,7,30,47.0,22.0,1.5,6.9,25.0,33.73,11.29
2018,12,10,7,45,63.0,37.5,1.6,7.2,45.0,58.86,41.11
2018,12,10,8,0,79.0,53.0,1.7,7.5,65.0,83.1,63.36
2018,12,10,8,15,101.0,70.0,1.75,7.8,90.0,112.64,89.64
2018,12,10,8,30,123.0,87.0,1.8,8.1,115.0,144.02,117.36
2018,12,10,8,45,170.0,101.5,1.85,8.45,148.0,189.92,156.9
2018,12,10,9,0,217.0,116.0,1.9,8.8,181.0,234.9,195.28
2018,12,10,9,15,341.0,116.0,1.95,9.3,232.5,311.98,259.94
2018,12,10,9,30,465.0,116.0,2.0,9.8,284.0,391.73,325.67
2018,12,10,9,45,533.5,113.5,2.1,10.25,322.5,443.66,367.92
2018,12,10,10,0,602.0,111.0,2.2,10.7,361.0,501.63,414.29
2018,12,10,10,15,662.0,105.5,2.25,11.2,395.5,549.83,452.04
2018,12,10,10,30,722.0,100.0,2.3,11.7,430.0,598.42,489.49
2018,12,10,10,45,722.5,104.0,2.35,12.15,445.0,617.63,503.31
2018,12,10,11,0,723.0,108.0,2.4,12.6,460.0,634.3,515.2
2018,12,10,11,15,715.0,112.0,2.45,12.85,466.5,642.39,520.81
2018,12,10,11,30,707.0,116.0,2.5,13.1,473.0,647.66,524.29
2018,12,10,11,45,695.0,118.5,2.5,13.35,471.5,645.62,522.04
2018,12,10,12,0,683.0,121.0,2.5,13.6,470.0,640.87,517.8
2018,12,10,12,15,533.5,156.5,2.5,13.65,428.0,568.0,459.83
2018,12,10,12,30,384.0,192.0,2.5,13.7,386.0,489.79,397.23
2018,12,10,12,45,337.0,197.5,2.5,13.7,365.0,459.57,373.35
2018,12,10,13,0,290.0,203.0,2.5,13.7,344.0,429.24,348.94
2018,12,10,13,15,487.5,153.0,2.5,13.6,378.5,508.54,415.0
2018,12,10,13,30,685.0,103.0,2.5,13.5,413.0,574.67,468.79
2018,12,10,13,45,750.5,85.0,2.5,13.4,407.0,576.56,470.59
2018,12,10,14,0,816.0,67.0,2.5,13.3,401.0,575.2,469.8
2018,12,10,14,15,800.0,64.0,2.45,13.1,370.5,537.99,440.01
2018,12,10,14,30,784.0,61.0,2.4,12.9,340.0,499.34,408.57
2018,12,10,14,45,762.5,57.0,2.4,12.7,304.5,455.62,372.38
2018,12,10,15,0,741.0,53.0,2.4,12.5,269.0,411.41,334.66
2018,12,10,15,15,697.5,49.5,2.4,12.5,229.0,358.3,288.43
2018,12,10,15,30,654.0,46.0,2.4,12.5,189.0,307.16,242.63
2018,12,10,15,45,588.0,41.0,1.95,11.45,148.5,249.29,191.19
2018,12,10,16,0,522.0,36.0,1.5,10.4,108.0,196.28,143.2
2018,12,10,16,15,394.5,28.5,1.5,9.85,71.5,134.32,88.65
2018,12,10,16,30,267.0,21.0,1.5,9.3,35.0,76.53,10.64
2018,12,10,16,45,133.5,10.5,1.45,8.75,17.5,28.56,0.0
2018,12,10,17,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,7,15,170.5,11.0,1.25,5.65,21.0,35.34,0.0
2018,12,11,7,30,341.0,22.0,1.2,6.0,42.0,94.89,32.15
2018,12,11,7,45,471.5,28.5,1.15,6.35,82.0,153.7,104.79
2018,12,11,8,0,602.0,35.0,1.1,6.7,122.0,222.6,165.81
2018,12,11,8,15,668.0,39.5,1.15,7.15,165.0,278.98,217.46
2018,12,11,8,30,734.0,44.0,1.2,7.6,208.0,340.04,272.11
2018,12,11,8,45,775.0,47.0,1.25,8.1,249.5,392.92,319.01
2018,12,11,9,0,816.0,50.0,1.3,8.6,291.0,444.86,363.71
2018,12,11,9,15,841.0,52.5,1.55,9.35,328.5,491.39,403.29
2018,12,11,9,30,866.0,55.0,1.8,10.1,366.0,537.49,441.38
2018,12,11,9,45,882.5,57.0,2.05,10.9,398.0,577.32,473.5
2018,12,11,10,0,899.0,59.0,2.3,11.7,430.0,615.49,503.54
2018,12,11,10,15,912.0,60.0,2.45,12.0,456.0,648.36,529.37
2018,12,11,10,30,925.0,61.0,2.6,12.3,482.0,678.87,552.91
2018,12,11,10,45,933.0,62.0,2.7,12.65,501.0,703.45,570.25
2018,12,11,11,0,941.0,63.0,2.8,13.0,520.0,725.07,585.39
2018,12,11,11,15,945.0,63.5,2.85,13.2,531.0,740.2,595.82
2018,12,11,11,30,949.0,64.0,2.9,13.4,542.0,752.02,603.93
2018,12,11,11,45,950.0,64.0,2.95,13.6,545.5,757.71,607.65
2018,12,11,12,0,951.0,64.0,3.0,13.8,549.0,759.94,609.01
2018,12,11,12,15,949.0,64.0,3.05,13.85,545.0,756.54,606.71
2018,12,11,12,30,947.0,64.0,3.1,13.9,541.0,749.68,602.04
2018,12,11,12,45,942.5,63.5,3.15,13.95,529.0,737.08,593.25
2018,12,11,13,0,938.0,63.0,3.2,14.0,517.0,721.21,582.13
2018,12,11,13,15,929.5,62.0,3.2,14.0,497.5,698.88,566.11
2018,12,11,13,30,921.0,61.0,3.2,14.0,478.0,673.65,547.83
2018,12,11,13,45,908.5,59.5,3.15,13.95,451.5,642.58,523.67
2018,12,11,14,0,896.0,58.0,3.1,13.9,425.0,609.18,497.28
2018,12,11,14,15,877.0,56.5,3.05,13.7,392.5,569.96,466.05
2018,12,11,14,30,858.0,55.0,3.0,13.5,360.0,529.29,432.91
2018,12,11,14,45,830.5,52.5,2.9,13.3,322.0,482.03,393.52
2018,12,11,15,0,803.0,50.0,2.8,13.1,284.0,437.01,354.76
2018,12,11,15,15,761.5,47.0,2.8,13.1,242.5,382.86,307.54
2018,12,11,15,30,720.0,44.0,2.8,13.1,201.0,330.36,260.36
2018,12,11,15,45,654.0,39.5,2.15,11.65,158.5,270.12,206.83
2018,12,11,16,0,588.0,35.0,1.5,10.2,116.0,214.59,156.4
2018,12,11,16,15,457.5,28.0,1.5,9.65,77.0,146.55,96.38
2018,12,11,16,30,327.0,21.0,1.5,9.1,38.0,88.06,14.2
2018,12,11,16,45,163.5,10.5,1.45,8.6,19.0,32.81,0.0
2018,12,11,17,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,7,15,115.5,11.0,1.4,8.65,17.5,27.19,0.0
2018,12,12,7,30,231.0,22.0,1.5,9.1,35.0,72.75,19.71
2018,12,12,7,45,382.5,30.0,1.6,9.5,74.5,135.15,91.23
2018,12,12,8,0,534.0,38.0,1.7,9.9,114.0,206.81,152.89
2018,12,12,8,15,607.0,42.5,1.9,10.25,156.0,260.13,201.47
2018,12,12,8,30,680.0,47.0,2.1,10.6,198.0,321.12,255.95
2018,12,12,8,45,671.5,56.0,2.35,10.95,229.0,357.21,290.07
2018,12,12,9,0,663.0,65.0,2.6,11.3,260.0,393.05,322.6
2018,12,12,9,15,660.5,74.0,2.65,11.6,289.0,427.72,352.65
2018,12,12,9,30,658.0,83.0,2.7,11.9,318.0,460.38,380.03
2018,12,12,9,45,720.0,80.5,2.8,12.25,358.5,514.83,424.37
2018,12,12,10,0,782.0,78.0,2.9,12.6,399.0,568.84,467.46
2018,12,12,10,15,844.5,69.5,2.95,12.95,435.5,619.29,507.01
2018,12,12,10,30,907.0,61.0,3.0,13.3,472.0,665.74,542.97
2018,12,12,10,45,918.0,61.0,3.05,13.7,491.5,690.88,560.42
2018,12,12,11,0,929.0,61.0,3.1,14.1,511.0,713.22,575.8
2018,12,12,11,15,928.5,62.5,3.1,14.3,521.0,726.32,584.5
2018,12,12,11,30,928.0,64.0,3.1,14.5,531.0,736.08,590.87
2018,12,12,11,45,936.5,62.5,3.1,14.75,536.5,745.35,596.9
2018,12,12,12,0,945.0,61.0,3.1,15.0,542.0,751.26,600.57
2018,12,12,12,15,941.0,62.0,3.1,15.05,538.0,747.73,597.89
2018,12,12,12,30,937.0,63.0,3.1,15.1,534.0,740.8,592.91
2018,12,12,12,45,929.0,64.0,3.05,15.15,522.0,727.74,583.29
2018,12,12,13,0,921.0,65.0,3.0,15.2,510.0,711.51,571.48
2018,12,12,13,15,912.5,63.5,3.0,15.1,490.5,688.99,555.6
2018,12,12,13,30,904.0,62.0,3.0,15.0,471.0,663.62,537.38
2018,12,12,13,45,890.5,61.0,3.0,14.9,445.0,633.03,513.95
2018,12,12,14,0,877.0,60.0,3.0,14.8,419.0,600.2,488.35
2018,12,12,14,15,858.0,58.0,2.85,14.55,386.5,561.05,457.07
2018,12,12,14,30,839.0,56.0,2.7,14.3,354.0,520.51,423.99
2018,12,12,14,45,811.0,54.0,2.6,14.05,317.0,477.07,387.82
2018,12,12,15,0,783.0,52.0,2.5,13.8,280.0,430.44,348.14
2018,12,12,15,15,740.5,48.0,2.5,13.8,238.5,375.59,300.72
2018,12,12,15,30,698.0,44.0,2.5,13.8,197.0,322.54,253.47
2018,12,12,15,45,630.5,40.0,1.9,12.3,155.5,263.34,201.2
2018,12,12,16,0,563.0,36.0,1.3,10.8,114.0,208.94,152.13
2018,12,12,16,15,432.0,29.0,1.3,10.3,76.0,144.51,95.49
2018,12,12,16,30,301.0,22.0,1.3,9.8,38.0,84.51,15.05
2018,12,12,16,45,150.5,11.0,1.3,9.3,19.0,31.66,0.0
2018,12,12,17,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,13,7,15,151.5,10.5,1.6,5.15,19.0,31.53,0.0
2018,12,13,7,30,303.0,21.0,1.7,5.9,38.0,84.61,18.32
2018,12,13,7,45,433.5,28.0,1.8,6.65,76.0,141.97,95.45
2018,12,13,8,0,564.0,35.0,1.9,7.4,114.0,209.01,155.06
2018,12,13,8,15,631.5,39.5,2.0,8.0,155.5,263.9,205.54
2018,12,13,8,30,699.0,44.0,2.1,8.6,197.0,323.68,259.4
2018,12,13,8,45,741.5,47.0,2.2,9.15,238.0,375.6,306.04
2018,12,13,9,0,784.0,50.0,2.3,9.7,279.0,429.28,352.73
2018,12,13,9,15,812.0,52.0,2.3,10.3,316.0,473.07,389.94
2018,12,13,9,30,840.0,54.0,2.3,10.9,353.0,519.18,427.69
2018,12,13,9,45,859.5,55.5,2.3,11.55,385.0,559.35,459.54
2018,12,13,10,0,879.0,57.0,2.3,12.2,417.0,598.14,489.39
2018,12,13,10,15,891.0,58.5,2.35,12.8,442.5,630.56,513.87
2018,12,13,10,30,903.0,60.0,2.4,13.4,468.0,660.65,536.08
2018,12,13,10,45,911.0,60.5,2.4,14.0,486.5,684.36,551.83
2018,12,13,11,0,919.0,61.0,2.4,14.6,505.0,705.21,565.29
2018,12,13,11,15,923.5,61.5,2.4,14.9,516.5,720.6,575.35
2018,12,13,11,30,928.0,62.0,2.4,15.2,528.0,732.77,583.15
2018,12,13,11,45,929.5,62.5,2.35,15.55,532.0,739.5,586.67
2018,12,13,12,0,931.0,63.0,2.3,15.9,536.0,742.86,587.89
2018,12,13,12,15,927.5,64.0,2.3,16.1,532.0,739.83,585.29
2018,12,13,12,30,924.0,65.0,2.3,16.3,528.0,733.44,580.45
2018,12,13,12,45,917.0,65.0,2.3,16.45,516.0,720.12,570.83
2018,12,13,13,0,910.0,65.0,2.3,16.6,504.0,703.67,559.07
2018,12,13,13,15,901.0,64.0,2.3,16.65,485.0,681.69,543.53
2018,12,13,13,30,892.0,63.0,2.3,16.7,466.0,656.92,525.67
2018,12,13,13,45,878.5,61.5,2.3,16.75,440.0,626.13,502.22
2018,12,13,14,0,865.0,60.0,2.3,16.8,414.0,593.13,476.68
2018,12,13,14,15,845.0,58.5,2.05,16.55,382.0,554.45,445.71
2018,12,13,14,30,825.0,57.0,1.8,16.3,350.0,517.47,415.32
2018,12,13,14,45,796.5,54.5,1.6,16.1,313.0,470.76,376.9
2018,12,13,15,0,768.0,52.0,1.4,15.9,276.0,423.94,337.48
2018,12,13,15,15,725.0,49.0,1.4,15.9,235.5,370.66,292.4
2018,12,13,15,30,682.0,46.0,1.4,15.9,195.0,319.2,247.47
2018,12,13,15,45,615.0,41.0,1.2,14.45,153.5,259.77,196.29
2018,12,13,16,0,548.0,36.0,1.0,13.0,112.0,205.2,148.13
2018,12,13,16,15,421.0,28.5,1.1,12.6,74.5,141.83,93.05
2018,12,13,16,30,294.0,21.0,1.2,12.2,37.0,82.73,16.07
2018,12,13,16,45,147.0,10.5,1.25,11.8,18.5,30.83,0.0
2018,12,13,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,3.1,10.65,2.0,1.97,0.0
2018,12,14,7,30,0.0,4.0,3.2,10.8,4.0,3.85,0.0
2018,12,14,7,45,0.0,6.0,3.3,11.0,6.0,5.78,0.0
2018,12,14,8,0,0.0,8.0,3.4,11.2,8.0,7.71,0.86
2018,12,14,8,15,0.0,10.0,3.5,11.35,10.0,9.64,2.61
2018,12,14,8,30,0.0,12.0,3.6,11.5,12.0,11.57,4.34
2018,12,14,8,45,0.0,11.5,3.7,11.7,11.5,11.09,3.94
2018,12,14,9,0,0.0,11.0,3.8,11.9,11.0,10.61,3.53
2018,12,14,9,15,0.0,13.0,3.85,12.0,13.0,12.54,5.18
2018,12,14,9,30,0.0,15.0,3.9,12.1,15.0,14.47,6.83
2018,12,14,9,45,0.0,18.5,4.0,12.2,18.5,17.85,9.71
2018,12,14,10,0,0.0,22.0,4.1,12.3,22.0,21.23,12.58
2018,12,14,10,15,1.0,37.0,4.15,12.35,37.5,36.36,25.5
2018,12,14,10,30,2.0,52.0,4.2,12.4,53.0,51.54,38.38
2018,12,14,10,45,5.5,73.5,4.25,12.5,76.0,74.74,58.03
2018,12,14,11,0,9.0,95.0,4.3,12.6,99.0,98.49,77.99
2018,12,14,11,15,67.0,149.0,4.3,12.6,182.5,200.1,164.03
2018,12,14,11,30,125.0,203.0,4.3,12.6,266.0,310.03,254.71
2018,12,14,11,45,77.5,192.0,4.25,12.6,231.0,256.21,209.49
2018,12,14,12,0,30.0,181.0,4.2,12.6,196.0,209.99,170.41
2018,12,14,12,15,39.0,187.5,4.15,12.65,207.0,223.71,181.94
2018,12,14,12,30,48.0,194.0,4.1,12.7,218.0,237.36,193.3
2018,12,14,12,45,119.0,198.0,4.05,12.7,256.0,299.21,245.5
2018,12,14,13,0,190.0,202.0,4.0,12.7,294.0,351.26,289.02
2018,12,14,13,15,238.5,192.5,3.85,12.7,303.5,377.94,311.24
2018,12,14,13,30,287.0,183.0,3.7,12.7,313.0,394.04,324.92
2018,12,14,13,45,375.0,158.0,3.6,12.7,317.5,421.76,348.45
2018,12,14,14,0,463.0,133.0,3.5,12.7,322.0,436.59,361.21
2018,12,14,14,15,468.5,122.5,3.2,12.65,301.0,414.02,342.32
2018,12,14,14,30,474.0,112.0,2.9,12.6,280.0,389.69,321.73
2018,12,14,14,45,485.5,96.5,2.55,12.5,253.0,360.97,297.15
2018,12,14,15,0,497.0,81.0,2.2,12.4,226.0,332.53,271.97
2018,12,14,15,15,426.0,76.0,2.2,12.4,187.5,274.02,222.12
2018,12,14,15,30,355.0,71.0,2.2,12.4,149.0,223.05,177.99
2018,12,14,15,45,395.5,55.5,1.65,11.8,125.0,204.13,158.09
2018,12,14,16,0,436.0,40.0,1.1,11.2,101.0,179.99,132.12
2018,12,14,16,15,347.0,31.0,1.1,10.85,68.5,127.17,84.82
2018,12,14,16,30,258.0,22.0,1.1,10.5,36.0,77.29,16.89
2018,12,14,16,45,129.0,11.0,1.1,10.2,18.0,28.96,0.0
2018,12,14,17,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,7,15,73.0,10.0,1.55,7.6,13.5,19.77,0.0
2018,12,15,7,30,146.0,20.0,1.6,7.8,27.0,52.66,1.55
2018,12,15,7,45,197.5,33.0,1.65,8.05,53.5,92.33,62.11
2018,12,15,8,0,249.0,46.0,1.7,8.3,80.0,130.68,97.8
2018,12,15,8,15,325.5,56.5,1.7,8.65,117.0,179.29,140.5
2018,12,15,8,30,402.0,67.0,1.7,9.0,154.0,234.6,188.89
2018,12,15,8,45,587.5,59.0,1.65,9.3,214.0,323.32,263.54
2018,12,15,9,0,773.0,51.0,1.6,9.6,274.0,422.48,345.6
2018,12,15,9,15,800.0,53.5,1.6,10.1,310.5,468.72,384.19
2018,12,15,9,30,827.0,56.0,1.6,10.6,347.0,514.77,421.64
2018,12,15,9,45,815.0,63.5,1.6,11.1,372.0,543.94,444.66
2018,12,15,10,0,803.0,71.0,1.6,11.6,397.0,569.83,464.42
2018,12,15,10,15,683.5,102.0,1.6,12.15,391.5,554.19,450.44
2018,12,15,10,30,564.0,133.0,1.6,12.7,386.0,524.11,425.34
2018,12,15,10,45,654.0,118.5,1.6,13.2,423.5,583.24,471.04
2018,12,15,11,0,744.0,104.0,1.6,13.7,461.0,639.6,513.1
2018,12,15,11,15,831.5,84.5,1.55,14.05,492.5,685.7,546.24
2018,12,15,11,30,919.0,65.0,1.5,14.4,524.0,728.29,575.21
2018,12,15,11,45,917.5,65.5,1.45,14.75,527.0,733.05,576.73
2018,12,15,12,0,916.0,66.0,1.4,15.1,530.0,734.45,576.35
2018,12,15,12,15,815.0,90.0,1.3,15.25,500.5,693.25,545.51
2018,12,15,12,30,714.0,114.0,1.2,15.4,471.0,647.37,510.82
2018,12,15,12,45,573.0,142.0,1.1,15.55,424.5,573.09,453.58
2018,12,15,13,0,432.0,170.0,1.0,15.7,378.0,497.15,394.54
2018,12,15,13,15,461.5,152.5,1.0,15.7,367.5,490.21,390.84
2018,12,15,13,30,491.0,135.0,1.0,15.7,357.0,480.45,384.24
2018,12,15,13,45,567.5,117.0,1.0,15.7,359.5,500.07,399.92
2018,12,15,14,0,644.0,99.0,1.0,15.7,362.0,510.87,408.31
2018,12,15,14,15,661.0,86.5,0.95,15.5,338.5,487.19,389.83
2018,12,15,14,30,678.0,74.0,0.9,15.3,315.0,460.3,368.57
2018,12,15,14,45,667.5,68.0,0.9,15.15,284.5,423.85,339.22
2018,12,15,15,0,657.0,62.0,0.9,15.0,254.0,386.36,308.09
2018,12,15,15,15,661.0,53.5,0.9,15.0,222.5,349.65,276.17
2018,12,15,15,30,665.0,45.0,0.9,15.0,191.0,312.89,242.69
2018,12,15,15,45,589.5,40.0,0.85,13.85,149.0,251.4,190.23
2018,12,15,16,0,514.0,35.0,0.8,12.7,107.0,195.62,141.63
2018,12,15,16,15,364.5,28.5,0.85,12.3,70.5,129.24,85.5
2018,12,15,16,30,215.0,22.0,0.9,11.9,34.0,69.55,16.52
2018,12,15,16,45,107.5,11.0,1.0,11.45,17.0,26.06,0.0
2018,12,15,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,7,15,47.0,8.5,1.65,8.4,11.0,14.67,0.0
2018,12,16,7,30,94.0,17.0,1.9,8.9,22.0,39.19,0.0
2018,12,16,7,45,135.0,31.0,2.15,9.45,45.5,75.05,49.75
2018,12,16,8,0,176.0,45.0,2.4,10.0,69.0,108.53,80.72
2018,12,16,8,15,208.5,59.5,2.55,10.35,97.0,138.89,108.3
2018,12,16,8,30,241.0,74.0,2.7,10.7,125.0,176.41,141.76
2018,12,16,8,45,270.5,88.5,2.8,11.05,157.0,215.14,175.87
2018,12,16,9,0,300.0,103.0,2.9,11.4,189.0,255.8,211.02
2018,12,16,9,15,317.0,116.0,3.0,11.9,217.5,290.15,240.21
2018,12,16,9,30,334.0,129.0,3.1,12.4,246.0,324.99,269.18
2018,12,16,9,45,253.5,147.0,3.25,12.85,240.5,310.7,256.77
2018,12,16,10,0,173.0,165.0,3.4,13.3,235.0,283.72,233.55
2018,12,16,10,15,115.5,164.0,3.45,13.6,212.0,250.69,205.49
2018,12,16,10,30,58.0,163.0,3.5,13.9,189.0,207.53,168.78
2018,12,16,10,45,33.5,142.5,3.5,14.15,157.5,169.06,136.47
2018,12,16,11,0,9.0,122.0,3.5,14.4,126.0,126.11,100.22
2018,12,16,11,15,4.5,98.0,3.5,14.55,100.0,98.45,77.09
2018,12,16,11,30,0.0,74.0,3.5,14.7,74.0,71.56,54.5
2018,12,16,11,45,0.0,75.0,3.45,14.9,75.0,72.53,55.26
2018,12,16,12,0,0.0,76.0,3.4,15.1,76.0,73.5,56.01
2018,12,16,12,15,0.0,85.5,3.3,15.0,85.5,82.71,63.7
2018,12,16,12,30,0.0,95.0,3.2,14.9,95.0,92.25,71.67
2018,12,16,12,45,20.5,130.5,3.05,14.85,140.5,147.53,118.01
2018,12,16,13,0,41.0,166.0,2.9,14.8,186.0,200.56,161.84
2018,12,16,13,15,37.5,156.5,2.85,14.7,174.0,187.3,151.02
2018,12,16,13,30,34.0,147.0,2.8,14.6,162.0,174.13,140.39
2018,12,16,13,45,30.5,128.5,2.75,14.45,141.5,151.12,121.66
2018,12,16,14,0,27.0,110.0,2.7,14.3,121.0,128.39,103.01
2018,12,16,14,15,36.5,107.5,2.65,14.1,121.0,130.74,105.36
2018,12,16,14,30,46.0,105.0,2.6,13.9,121.0,132.52,107.1
2018,12,16,14,45,27.0,80.0,2.5,13.7,89.0,94.52,75.08
2018,12,16,15,0,8.0,55.0,2.4,13.5,57.0,56.87,43.1
2018,12,16,15,15,4.0,40.5,2.4,13.5,41.5,40.81,29.36
2018,12,16,15,30,0.0,26.0,2.4,13.5,26.0,25.09,15.86
2018,12,16,15,45,0.0,23.0,2.3,12.9,23.0,22.19,13.29
2018,12,16,16,0,0.0,20.0,2.2,12.3,20.0,19.29,10.63
2018,12,16,16,15,0.0,14.0,2.25,12.2,14.0,13.5,5.29
2018,12,16,16,30,0.0,8.0,2.3,12.1,8.0,7.71,0.0
2018,12,16,16,45,0.0,4.0,2.4,11.95,4.0,3.93,0.0
2018,12,16,17,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,17,7,15,132.0,10.5,1.6,8.65,16.5,27.83,0.0
2018,12,17,7,30,264.0,21.0,1.8,8.9,33.0,73.84,0.0
2018,12,17,7,45,401.0,28.0,2.0,9.15,69.5,133.44,86.29
2018,12,17,8,0,538.0,35.0,2.2,9.4,106.0,197.02,143.6
2018,12,17,8,15,612.0,39.5,2.2,9.6,147.5,252.51,194.37
2018,12,17,8,30,686.0,44.0,2.2,9.8,189.0,313.48,249.22
2018,12,17,8,45,732.0,46.5,2.25,9.95,230.0,365.62,296.4
2018,12,17,9,0,778.0,49.0,2.3,10.1,271.0,419.83,344.02
2018,12,17,9,15,803.0,52.5,2.3,10.4,308.0,466.44,383.98
2018,12,17,9,30,828.0,56.0,2.3,10.7,345.0,512.74,422.43
2018,12,17,9,45,843.0,59.5,2.25,11.0,377.0,552.73,454.61
2018,12,17,10,0,858.0,63.0,2.2,11.3,409.0,587.69,482.06
2018,12,17,10,15,873.0,63.5,2.2,11.6,435.0,620.49,507.4
2018,12,17,10,30,888.0,64.0,2.2,11.9,461.0,651.21,530.6
2018,12,17,10,45,898.0,65.5,2.2,12.2,481.0,677.46,549.45
2018,12,17,11,0,908.0,67.0,2.2,12.5,501.0,700.98,565.58
2018,12,17,11,15,906.0,69.0,2.15,12.65,511.0,713.86,573.78
2018,12,17,11,30,904.0,71.0,2.1,12.8,521.0,723.44,579.71
2018,12,17,11,45,913.0,69.0,2.1,12.9,527.0,732.86,586.1
2018,12,17,12,0,922.0,67.0,2.1,13.0,533.0,739.01,590.22
2018,12,17,12,15,919.0,67.5,2.1,13.0,529.5,736.21,588.16
2018,12,17,12,30,916.0,68.0,2.1,13.0,526.0,730.07,583.88
2018,12,17,12,45,908.5,68.0,2.15,13.0,514.0,716.93,574.94
2018,12,17,13,0,901.0,68.0,2.2,13.0,502.0,700.68,563.83
2018,12,17,13,15,840.5,77.0,2.2,13.0,470.0,660.47,534.34
2018,12,17,13,30,780.0,86.0,2.2,13.0,438.0,614.9,499.3
2018,12,17,13,45,618.0,111.5,2.2,13.0,381.0,526.23,429.35
2018,12,17,14,0,456.0,137.0,2.2,13.0,324.0,437.5,358.3
2018,12,17,14,15,485.5,118.5,2.2,12.95,303.5,420.05,345.13
2018,12,17,14,30,515.0,100.0,2.2,12.9,283.0,402.0,330.43
2018,12,17,14,45,367.0,100.0,2.15,12.8,223.5,306.24,251.74
2018,12,17,15,0,219.0,100.0,2.1,12.7,164.0,216.82,177.43
2018,12,17,15,15,116.5,81.0,2.1,12.7,114.5,137.85,111.16
2018,12,17,15,30,14.0,62.0,2.1,12.7,65.0,66.54,51.1
2018,12,17,15,45,8.5,49.5,1.6,11.7,51.0,51.55,38.26
2018,12,17,16,0,3.0,37.0,1.1,10.7,37.0,37.02,25.67
2018,12,17,16,15,1.5,25.0,1.15,10.3,25.0,24.51,14.34
2018,12,17,16,30,0.0,13.0,1.2,9.9,13.0,12.54,0.0
2018,12,17,16,45,0.0,6.5,1.25,9.5,6.5,6.39,0.0
2018,12,17,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
