Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,6,15,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,12,18,7,15,23.5,8.0,0.45,6.7,9.0,10.94,0.0
2018,12,18,7,30,47.0,16.0,0.5,7.1,18.0,27.09,0.0
2018,12,18,7,45,112.0,31.5,0.55,7.45,44.0,66.05,43.08
2018,12,18,8,0,177.0,47.0,0.6,7.8,70.0,106.43,79.18
2018,12,18,8,15,289.5,56.5,0.65,8.25,110.5,165.89,129.31
2018,12,18,8,30,402.0,66.0,0.7,8.7,151.0,231.36,184.89
2018,12,18,8,45,597.5,56.0,0.7,9.1,211.0,321.0,259.11
2018,12,18,9,0,793.0,46.0,0.7,9.5,271.0,419.44,339.23
2018,12,18,9,15,821.0,48.0,0.9,10.25,308.0,466.06,378.32
2018,12,18,9,30,849.0,50.0,1.1,11.0,345.0,512.59,416.63
2018,12,18,9,45,868.0,51.5,1.3,11.7,377.5,552.98,449.27
2018,12,18,10,0,887.0,53.0,1.5,12.4,410.0,591.98,480.04
2018,12,18,10,15,900.5,54.5,1.6,12.85,436.5,625.89,506.05
2018,12,18,10,30,914.0,56.0,1.7,13.3,463.0,657.55,529.88
2018,12,18,10,45,922.5,56.0,1.8,13.75,482.0,681.65,546.83
2018,12,18,11,0,931.0,56.0,1.9,14.2,501.0,702.88,561.43
2018,12,18,11,15,936.0,57.0,2.0,14.4,513.5,719.86,573.48
2018,12,18,11,30,941.0,58.0,2.1,14.6,526.0,733.61,583.28
2018,12,18,11,45,943.0,57.5,2.2,14.75,530.0,740.13,588.05
2018,12,18,12,0,945.0,57.0,2.3,14.9,534.0,743.23,590.51
2018,12,18,12,15,943.0,57.5,2.35,15.0,531.0,741.23,589.18
2018,12,18,12,30,941.0,58.0,2.4,15.1,528.0,735.8,585.52
2018,12,18,12,45,936.0,58.0,2.5,15.15,517.0,724.3,577.97
2018,12,18,13,0,931.0,58.0,2.6,15.2,506.0,709.55,568.1
2018,12,18,13,15,922.0,57.5,2.65,15.15,487.5,688.37,553.44
2018,12,18,13,30,913.0,57.0,2.7,15.1,469.0,664.32,536.62
2018,12,18,13,45,900.0,56.0,2.75,15.0,443.5,634.44,514.15
2018,12,18,14,0,887.0,55.0,2.8,14.9,418.0,602.25,489.36
2018,12,18,14,15,869.0,53.0,2.75,14.7,386.5,563.91,459.05
2018,12,18,14,30,851.0,51.0,2.7,14.5,355.0,524.04,426.82
2018,12,18,14,45,824.0,49.5,2.6,14.3,318.5,478.96,389.44
2018,12,18,15,0,797.0,48.0,2.5,14.1,282.0,433.63,350.81
2018,12,18,15,15,757.0,45.5,2.5,14.1,242.0,383.83,307.46
2018,12,18,15,30,717.0,43.0,2.5,14.1,202.0,332.94,262.02
2018,12,18,15,45,652.0,38.5,1.95,12.8,160.0,273.19,209.27
2018,12,18,16,0,587.0,34.0,1.4,11.5,118.0,218.05,159.51
2018,12,18,16,15,459.5,27.5,1.4,11.0,79.5,150.69,100.79
2018,12,18,16,30,332.0,21.0,1.4,10.5,41.0,92.89,30.44
2018,12,18,16,45,166.0,10.5,1.4,9.95,20.5,34.53,0.0
2018,12,18,17,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,19,7,15,131.0,9.5,0.75,7.95,15.0,26.28,0.0
2018,12,19,7,30,262.0,19.0,0.8,8.2,30.0,65.1,0.0
2018,12,19,7,45,409.0,26.0,0.85,8.5,67.0,128.89,81.14
2018,12,19,8,0,556.0,33.0,0.9,8.8,104.0,198.02,142.94
2018,12,19,8,15,506.0,46.0,1.0,9.15,129.0,225.04,172.78
2018,12,19,8,30,456.0,59.0,1.1,9.5,154.0,244.42,194.46
2018,12,19,8,45,454.5,72.0,1.2,9.8,183.5,278.4,225.92
2018,12,19,9,0,453.0,85.0,1.3,10.1,213.0,309.43,253.76
2018,12,19,9,15,535.5,86.5,1.45,10.6,257.5,372.06,306.12
2018,12,19,9,30,618.0,88.0,1.6,11.1,302.0,437.38,359.53
2018,12,19,9,45,704.5,80.0,1.8,11.6,345.5,497.98,408.68
2018,12,19,10,0,791.0,72.0,2.0,12.1,389.0,559.69,457.94
2018,12,19,10,15,813.5,72.5,2.1,12.55,417.0,595.78,485.8
2018,12,19,10,30,836.0,73.0,2.2,13.0,445.0,630.32,512.13
2018,12,19,10,45,883.5,65.5,2.3,13.45,473.5,666.24,539.34
2018,12,19,11,0,931.0,58.0,2.4,13.9,502.0,704.57,566.71
2018,12,19,11,15,936.0,58.0,2.4,14.15,514.0,720.47,577.11
2018,12,19,11,30,941.0,58.0,2.4,14.4,526.0,733.14,585.39
2018,12,19,11,45,924.5,62.5,2.45,14.7,525.5,732.57,584.27
2018,12,19,12,0,908.0,67.0,2.5,15.0,525.0,728.47,580.81
2018,12,19,12,15,850.0,80.0,2.45,15.05,506.5,705.8,563.78
2018,12,19,12,30,792.0,93.0,2.4,15.1,488.0,675.52,541.31
2018,12,19,12,45,766.5,95.5,2.35,15.15,471.5,653.72,525.22
2018,12,19,13,0,741.0,98.0,2.3,15.2,455.0,632.28,508.56
2018,12,19,13,15,770.5,87.5,2.2,15.15,446.5,625.97,504.1
2018,12,19,13,30,800.0,77.0,2.1,15.1,438.0,618.43,498.33
2018,12,19,13,45,757.0,80.0,1.95,15.05,407.0,576.61,465.37
2018,12,19,14,0,714.0,83.0,1.8,15.0,376.0,536.4,433.45
2018,12,19,14,15,746.0,72.0,1.65,14.8,357.5,519.31,419.81
2018,12,19,14,30,778.0,61.0,1.5,14.6,339.0,500.03,403.6
2018,12,19,14,45,732.0,60.0,1.3,14.4,300.0,448.13,360.95
2018,12,19,15,0,686.0,59.0,1.1,14.2,261.0,397.43,318.6
2018,12,19,15,15,673.0,53.0,1.1,14.2,227.5,357.12,283.81
2018,12,19,15,30,660.0,47.0,1.1,14.2,194.0,316.25,247.15
2018,12,19,15,45,623.5,41.0,0.85,13.2,157.0,267.04,203.15
2018,12,19,16,0,587.0,35.0,0.6,12.2,120.0,219.92,159.81
2018,12,19,16,15,472.0,29.0,0.6,11.8,82.0,155.84,103.99
2018,12,19,16,30,357.0,23.0,0.6,11.4,44.0,100.38,35.68
2018,12,19,16,45,189.5,13.0,0.65,11.0,23.0,40.69,0.0
2018,12,19,17,0,22.0,3.0,0.7,10.6,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,0.7,10.4,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,20,7,15,22.0,7.5,0.6,9.1,8.5,10.18,0.0
2018,12,20,7,30,44.0,15.0,0.6,9.3,17.0,22.46,0.0
2018,12,20,7,45,103.0,30.0,0.6,9.5,41.5,61.5,38.74
2018,12,20,8,0,162.0,45.0,0.6,9.7,66.0,99.39,72.96
2018,12,20,8,15,208.0,59.5,0.7,10.1,96.5,137.59,106.47
2018,12,20,8,30,254.0,74.0,0.8,10.5,127.0,179.82,143.3
2018,12,20,8,45,304.0,85.0,0.9,10.85,161.0,228.79,185.35
2018,12,20,9,0,354.0,96.0,1.0,11.2,195.0,276.42,225.73
2018,12,20,9,15,357.0,107.5,1.0,11.5,219.0,304.7,249.62
2018,12,20,9,30,360.0,119.0,1.0,11.8,243.0,332.27,272.32
2018,12,20,9,45,405.0,127.0,1.0,12.1,279.0,378.71,309.63
2018,12,20,10,0,450.0,135.0,1.0,12.4,315.0,426.79,347.34
2018,12,20,10,15,422.5,149.0,1.0,12.75,326.5,437.91,354.93
2018,12,20,10,30,395.0,163.0,1.0,13.1,338.0,446.19,360.33
2018,12,20,10,45,363.5,178.0,1.0,13.45,344.5,442.61,356.55
2018,12,20,11,0,332.0,193.0,1.0,13.8,351.0,444.48,356.74
2018,12,20,11,15,363.0,193.0,1.1,13.95,370.0,470.35,377.2
2018,12,20,11,30,394.0,193.0,1.2,14.1,389.0,495.68,396.95
2018,12,20,11,45,418.5,188.5,1.25,14.3,398.0,518.85,414.45
2018,12,20,12,0,443.0,184.0,1.3,14.5,407.0,532.5,424.94
2018,12,20,12,15,428.0,185.5,1.3,14.6,400.0,523.03,417.31
2018,12,20,12,30,413.0,187.0,1.3,14.7,393.0,511.99,408.7
2018,12,20,12,45,331.0,194.0,1.25,14.75,357.0,450.92,360.99
2018,12,20,13,0,249.0,201.0,1.2,14.8,321.0,398.85,319.75
2018,12,20,13,15,253.5,192.0,1.15,14.7,310.5,387.82,311.84
2018,12,20,13,30,258.0,183.0,1.1,14.6,300.0,375.79,302.8
2018,12,20,13,45,173.0,177.5,1.05,14.55,254.0,303.11,244.68
2018,12,20,14,0,88.0,172.0,1.0,14.5,208.0,235.03,189.53
2018,12,20,14,15,69.5,155.0,0.9,14.2,182.0,203.33,164.26
2018,12,20,14,30,51.0,138.0,0.8,13.9,156.0,172.68,139.38
2018,12,20,14,45,58.5,126.5,0.7,13.6,145.5,162.81,131.59
2018,12,20,15,0,66.0,115.0,0.6,13.3,135.0,152.4,123.0
2018,12,20,15,15,68.0,101.0,0.6,13.3,119.0,136.08,109.15
2018,12,20,15,30,70.0,87.0,0.6,13.3,103.0,119.58,94.8
2018,12,20,15,45,54.5,69.5,0.7,12.45,80.5,92.6,71.87
2018,12,20,16,0,39.0,52.0,0.8,11.6,58.0,66.9,49.75
2018,12,20,16,15,37.0,36.5,0.8,11.4,40.5,51.38,35.15
2018,12,20,16,30,35.0,21.0,0.8,11.2,23.0,30.3,9.58
2018,12,20,16,45,30.5,12.0,0.8,11.0,12.5,16.33,0.0
2018,12,20,17,0,26.0,3.0,0.8,10.8,2.0,0.0,0.0
2018,12,20,17,15,13.0,1.5,0.8,10.7,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,21,7,15,25.5,7.5,1.05,9.35,8.5,10.59,0.0
2018,12,21,7,30,51.0,15.0,1.1,9.8,17.0,23.61,0.0
2018,12,21,7,45,220.5,26.5,1.15,10.25,52.0,87.77,54.34
2018,12,21,8,0,390.0,38.0,1.2,10.7,87.0,158.28,114.26
2018,12,21,8,15,530.5,39.0,1.35,11.1,132.5,221.62,168.37
2018,12,21,8,30,671.0,40.0,1.5,11.5,178.0,299.03,234.57
2018,12,21,8,45,717.0,43.0,1.65,11.95,218.5,350.87,280.83
2018,12,21,9,0,763.0,46.0,1.8,12.4,259.0,404.93,327.76
2018,12,21,9,15,793.0,48.0,1.95,12.8,296.0,448.98,365.72
2018,12,21,9,30,823.0,50.0,2.1,13.2,333.0,495.66,404.63
2018,12,21,9,45,843.0,52.0,2.25,13.55,365.5,536.51,438.06
2018,12,21,10,0,863.0,54.0,2.4,13.9,398.0,576.13,469.75
2018,12,21,10,15,877.5,55.5,2.35,14.15,425.0,610.23,495.89
2018,12,21,10,30,892.0,57.0,2.3,14.4,452.0,642.24,519.82
2018,12,21,10,45,869.5,65.5,2.25,14.65,464.5,655.7,528.74
2018,12,21,11,0,847.0,74.0,2.2,14.9,477.0,669.35,537.43
2018,12,21,11,15,886.5,66.5,2.2,15.15,497.5,695.32,555.56
2018,12,21,11,30,926.0,59.0,2.2,15.4,518.0,723.09,574.83
2018,12,21,11,45,894.5,68.0,2.25,15.65,515.0,717.32,569.9
2018,12,21,12,0,863.0,77.0,2.3,15.9,512.0,712.31,565.95
2018,12,21,12,15,689.5,118.0,2.35,15.95,464.5,637.53,509.82
2018,12,21,12,30,516.0,159.0,2.4,16.0,417.0,553.68,444.42
2018,12,21,12,45,517.0,145.0,2.45,16.05,399.0,534.26,430.76
2018,12,21,13,0,518.0,131.0,2.5,16.1,381.0,512.8,414.97
2018,12,21,13,15,286.5,142.0,2.5,16.0,279.5,352.86,287.26
2018,12,21,13,30,55.0,153.0,2.5,15.9,178.0,194.58,156.35
2018,12,21,13,45,81.0,153.0,2.5,15.8,187.5,210.28,170.27
2018,12,21,14,0,107.0,153.0,2.5,15.7,197.0,231.3,187.88
2018,12,21,14,15,325.0,121.5,2.55,15.5,241.0,332.71,272.88
2018,12,21,14,30,543.0,90.0,2.6,15.3,285.0,408.45,334.31
2018,12,21,14,45,519.5,89.0,2.7,15.05,260.0,375.8,306.82
2018,12,21,15,0,496.0,88.0,2.8,14.8,235.0,343.13,279.11
2018,12,21,15,15,406.5,83.0,2.8,14.8,192.0,276.93,223.52
2018,12,21,15,30,317.0,78.0,2.8,14.8,149.0,219.2,174.49
2018,12,21,15,45,279.0,64.5,2.15,13.7,117.5,176.81,137.64
2018,12,21,16,0,241.0,51.0,1.5,12.6,86.0,137.47,102.91
2018,12,21,16,15,187.5,37.5,1.4,12.1,59.0,97.71,67.75
2018,12,21,16,30,134.0,24.0,1.3,11.6,32.0,58.53,23.46
2018,12,21,16,45,78.5,13.5,1.25,11.05,17.0,25.07,0.0
2018,12,21,17,0,23.0,3.0,1.2,10.5,2.0,0.0,0.0
2018,12,21,17,15,11.5,1.5,1.25,10.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,7,15,63.5,7.0,0.8,7.45,9.5,6.88,0.0
2018,12,22,7,30,127.0,14.0,0.8,7.9,19.0,35.63,0.0
2018,12,22,7,45,254.0,27.0,0.8,8.35,53.0,95.02,58.56
2018,12,22,8,0,381.0,40.0,0.8,8.8,87.0,157.16,114.02
2018,12,22,8,15,529.0,41.5,0.95,9.25,134.5,224.97,171.69
2018,12,22,8,30,677.0,43.0,1.1,9.7,182.0,303.53,238.72
2018,12,22,8,45,492.5,67.5,1.25,10.1,180.0,287.1,231.88
2018,12,22,9,0,308.0,92.0,1.4,10.5,178.0,250.28,205.29
2018,12,22,9,15,222.0,118.0,1.5,10.95,184.5,243.58,200.81
2018,12,22,9,30,136.0,144.0,1.6,11.4,191.0,229.96,189.26
2018,12,22,9,45,280.0,139.5,1.7,11.8,247.5,315.14,260.37
2018,12,22,10,0,424.0,135.0,1.8,12.2,304.0,410.59,337.86
2018,12,22,10,15,597.0,111.5,1.8,12.5,366.5,506.11,414.12
2018,12,22,10,30,770.0,88.0,1.8,12.8,429.0,602.91,489.45
2018,12,22,10,45,841.0,76.5,1.8,13.1,463.5,653.11,526.94
2018,12,22,11,0,912.0,65.0,1.8,13.4,498.0,698.39,559.42
2018,12,22,11,15,893.5,70.0,1.55,13.6,503.5,703.96,560.11
2018,12,22,11,30,875.0,75.0,1.3,13.8,509.0,705.87,558.31
2018,12,22,11,45,777.0,99.5,1.1,14.0,487.5,674.32,532.76
2018,12,22,12,0,679.0,124.0,0.9,14.2,466.0,637.38,502.44
2018,12,22,12,15,701.0,118.0,0.95,14.2,469.5,645.79,509.9
2018,12,22,12,30,723.0,112.0,1.0,14.2,473.0,651.39,514.76
2018,12,22,12,45,807.0,91.0,1.0,14.2,486.5,677.65,534.73
2018,12,22,13,0,891.0,70.0,1.0,14.2,500.0,697.54,549.17
2018,12,22,13,15,815.0,83.0,1.1,14.15,465.5,652.01,517.26
2018,12,22,13,30,739.0,96.0,1.2,14.1,431.0,604.02,482.22
2018,12,22,13,45,697.5,96.5,1.25,14.05,399.0,561.77,451.0
2018,12,22,14,0,656.0,97.0,1.3,14.0,367.0,519.09,418.7
2018,12,22,14,15,551.5,107.0,1.3,13.9,322.5,450.37,364.88
2018,12,22,14,30,447.0,117.0,1.3,13.8,278.0,383.93,312.02
2018,12,22,14,45,368.0,111.5,1.3,13.65,235.0,321.71,261.96
2018,12,22,15,0,289.0,106.0,1.3,13.5,192.0,258.1,209.93
2018,12,22,15,15,263.0,93.5,1.3,13.5,163.5,221.55,179.03
2018,12,22,15,30,237.0,81.0,1.3,13.5,135.0,186.62,148.78
2018,12,22,15,45,205.5,66.5,1.1,12.5,106.5,149.27,116.52
2018,12,22,16,0,174.0,52.0,0.9,11.5,78.0,114.49,86.05
2018,12,22,16,15,137.5,37.5,0.95,11.1,53.5,81.26,56.48
2018,12,22,16,30,101.0,23.0,1.0,10.7,29.0,51.11,21.61
2018,12,22,16,45,62.5,13.0,1.1,10.3,15.5,22.28,0.0
2018,12,22,17,0,24.0,3.0,1.2,9.9,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.15,9.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,23,7,15,26.0,7.0,1.1,6.45,8.0,6.88,0.0
2018,12,23,7,30,52.0,14.0,1.1,6.8,16.0,22.64,0.0
2018,12,23,7,45,89.5,29.0,1.1,7.2,38.0,56.43,34.51
2018,12,23,8,0,127.0,44.0,1.1,7.6,60.0,88.19,64.94
2018,12,23,8,15,157.0,60.0,1.15,8.0,87.0,121.27,94.57
2018,12,23,8,30,187.0,76.0,1.2,8.4,114.0,156.92,126.21
2018,12,23,8,45,167.0,89.5,1.25,8.85,129.0,171.64,140.3
2018,12,23,9,0,147.0,103.0,1.3,9.3,144.0,179.1,147.54
2018,12,23,9,15,118.5,117.0,1.4,9.85,153.0,186.0,153.58
2018,12,23,9,30,90.0,131.0,1.5,10.4,162.0,190.53,157.08
2018,12,23,9,45,91.5,145.0,1.6,11.0,179.0,203.52,167.61
2018,12,23,10,0,93.0,159.0,1.7,11.6,196.0,222.17,182.54
2018,12,23,10,15,280.0,154.0,1.75,12.05,275.5,347.09,286.39
2018,12,23,10,30,467.0,149.0,1.8,12.5,355.0,475.86,389.32
2018,12,23,10,45,514.5,146.5,1.8,12.9,383.0,514.44,418.39
2018,12,23,11,0,562.0,144.0,1.8,13.3,411.0,552.98,447.62
2018,12,23,11,15,548.0,151.5,1.9,13.6,417.5,559.71,452.08
2018,12,23,11,30,534.0,159.0,2.0,13.9,424.0,564.1,454.93
2018,12,23,11,45,580.0,147.0,2.05,14.2,437.5,590.08,475.08
2018,12,23,12,0,626.0,135.0,2.1,14.5,451.0,611.8,491.8
2018,12,23,12,15,652.0,127.5,2.2,14.65,455.0,621.67,499.76
2018,12,23,12,30,678.0,120.0,2.3,14.8,459.0,628.83,505.76
2018,12,23,12,45,779.0,92.5,2.4,14.95,474.5,660.13,531.01
2018,12,23,13,0,880.0,65.0,2.5,15.1,490.0,684.62,549.69
2018,12,23,13,15,880.5,62.0,2.5,15.1,474.5,668.18,537.78
2018,12,23,13,30,881.0,59.0,2.5,15.1,459.0,648.64,523.91
2018,12,23,13,45,869.5,58.0,2.55,15.15,435.0,620.89,502.78
2018,12,23,14,0,858.0,57.0,2.6,15.2,411.0,590.81,479.42
2018,12,23,14,15,828.0,57.5,2.5,14.95,378.5,549.71,446.91
2018,12,23,14,30,798.0,58.0,2.4,14.7,346.0,510.95,415.49
2018,12,23,14,45,707.0,64.5,2.3,14.45,300.5,443.91,361.09
2018,12,23,15,0,616.0,71.0,2.2,14.2,255.0,383.16,310.81
2018,12,23,15,15,542.0,67.0,2.2,14.2,212.5,321.39,258.91
2018,12,23,15,30,468.0,63.0,2.2,14.2,170.0,264.29,209.95
2018,12,23,15,45,400.5,55.5,1.7,12.8,134.0,211.0,164.08
2018,12,23,16,0,333.0,48.0,1.2,11.4,98.0,162.35,121.68
2018,12,23,16,15,257.5,36.0,1.25,10.95,67.0,114.09,79.45
2018,12,23,16,30,182.0,24.0,1.3,10.5,36.0,69.12,31.51
2018,12,23,16,45,106.5,13.5,1.3,10.0,19.0,29.63,0.0
2018,12,23,17,0,31.0,3.0,1.3,9.5,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.3,9.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,24,7,15,2.0,3.0,0.65,9.0,3.0,2.95,0.0
2018,12,24,7,30,4.0,6.0,0.6,9.5,6.0,6.57,0.0
2018,12,24,7,45,12.5,15.0,0.6,10.0,16.5,17.32,7.01
2018,12,24,8,0,21.0,24.0,0.6,10.5,27.0,29.08,18.19
2018,12,24,8,15,138.5,36.0,0.55,11.05,63.5,91.12,68.79
2018,12,24,8,30,256.0,48.0,0.5,11.6,100.0,153.85,121.02
2018,12,24,8,45,416.5,53.5,0.45,12.1,159.0,239.54,191.66
2018,12,24,9,0,577.0,59.0,0.4,12.6,218.0,335.26,268.97
2018,12,24,9,15,431.0,77.0,0.75,13.05,205.0,307.52,249.69
2018,12,24,9,30,285.0,95.0,1.1,13.5,192.0,264.34,216.34
2018,12,24,9,45,251.0,112.0,1.45,14.0,203.5,266.85,218.99
2018,12,24,10,0,217.0,129.0,1.8,14.5,215.0,273.78,224.32
2018,12,24,10,15,139.0,145.5,1.95,14.65,202.0,243.29,198.45
2018,12,24,10,30,61.0,162.0,2.1,14.8,189.0,208.15,168.28
2018,12,24,10,45,39.5,160.5,2.3,14.95,178.5,192.99,155.4
2018,12,24,11,0,18.0,159.0,2.5,15.1,168.0,171.14,136.91
2018,12,24,11,15,33.5,174.0,2.65,15.15,190.5,204.48,164.36
2018,12,24,11,30,49.0,189.0,2.8,15.2,213.0,232.37,187.12
2018,12,24,11,45,36.5,183.0,2.9,15.25,201.0,216.88,174.17
2018,12,24,12,0,24.0,177.0,3.0,15.3,189.0,194.58,155.79
2018,12,24,12,15,24.5,170.5,3.1,15.15,183.0,194.38,155.82
2018,12,24,12,30,25.0,164.0,3.2,15.0,177.0,187.49,150.41
2018,12,24,12,45,28.5,167.5,3.3,14.85,181.5,193.79,155.83
2018,12,24,13,0,32.0,171.0,3.4,14.7,186.0,200.04,161.21
2018,12,24,13,15,39.5,167.0,3.35,14.45,185.0,200.48,162.04
2018,12,24,13,30,47.0,163.0,3.3,14.2,184.0,200.63,162.66
2018,12,24,13,45,67.0,156.5,3.3,14.0,185.0,205.51,167.43
2018,12,24,14,0,87.0,150.0,3.3,13.8,186.0,209.34,171.24
2018,12,24,14,15,58.5,110.5,3.2,13.55,134.0,146.92,119.41
2018,12,24,14,30,30.0,71.0,3.1,13.3,82.0,87.34,69.22
2018,12,24,14,45,139.5,59.5,3.0,13.1,102.5,138.95,114.04
2018,12,24,15,0,249.0,48.0,2.9,12.9,123.0,178.59,147.11
2018,12,24,15,15,265.5,47.0,2.9,12.9,117.0,174.95,142.45
2018,12,24,15,30,282.0,46.0,2.9,12.9,111.0,169.41,135.59
2018,12,24,15,45,150.5,33.5,2.5,12.4,67.5,96.2,73.78
2018,12,24,16,0,19.0,21.0,2.1,11.9,24.0,26.17,16.09
2018,12,24,16,15,9.5,14.5,2.1,11.75,16.0,16.51,7.69
2018,12,24,16,30,0.0,8.0,2.1,11.6,8.0,7.71,0.0
2018,12,24,16,45,0.0,4.0,2.15,11.45,4.0,3.93,0.0
2018,12,24,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,25,7,15,64.0,6.5,2.85,6.15,9.0,0.0,0.0
2018,12,25,7,30,128.0,13.0,3.0,6.3,18.0,34.25,0.0
2018,12,25,7,45,254.5,20.5,3.2,6.5,46.0,86.33,50.73
2018,12,25,8,0,381.0,28.0,3.4,6.7,74.0,142.54,102.82
2018,12,25,8,15,517.5,36.0,3.5,6.95,125.0,211.27,162.88
2018,12,25,8,30,654.0,44.0,3.6,7.2,176.0,293.58,235.13
2018,12,25,8,45,501.0,45.0,3.7,7.5,159.0,263.28,216.49
2018,12,25,9,0,348.0,46.0,3.8,7.8,142.0,217.0,181.26
2018,12,25,9,15,459.5,62.0,3.95,8.2,207.5,303.91,256.22
2018,12,25,9,30,571.0,78.0,4.1,8.6,273.0,397.6,335.3
2018,12,25,9,45,671.0,77.5,4.2,9.0,328.0,472.25,397.65
2018,12,25,10,0,771.0,77.0,4.3,9.4,383.0,549.29,460.87
2018,12,25,10,15,774.0,82.0,4.4,9.75,406.5,578.35,484.23
2018,12,25,10,30,777.0,87.0,4.5,10.1,430.0,605.02,505.45
2018,12,25,10,45,834.0,78.5,4.55,10.45,461.5,649.71,541.1
2018,12,25,11,0,891.0,70.0,4.6,10.8,493.0,689.21,571.37
2018,12,25,11,15,885.5,74.0,4.7,11.0,503.5,702.61,581.04
2018,12,25,11,30,880.0,78.0,4.8,11.2,514.0,717.03,591.73
2018,12,25,11,45,883.0,78.0,4.85,11.4,519.5,725.29,597.54
2018,12,25,12,0,886.0,78.0,4.9,11.6,525.0,725.92,597.63
2018,12,25,12,15,895.0,75.5,4.95,11.7,525.5,729.08,600.08
2018,12,25,12,30,904.0,73.0,5.0,11.8,526.0,728.91,600.1
2018,12,25,12,45,899.0,73.5,5.1,11.85,516.5,719.05,593.12
2018,12,25,13,0,894.0,74.0,5.2,11.9,507.0,706.05,583.82
2018,12,25,13,15,887.5,72.5,5.2,11.9,490.0,686.66,569.34
2018,12,25,13,30,881.0,71.0,5.2,11.9,473.0,664.4,552.31
2018,12,25,13,45,871.0,69.0,5.2,11.9,449.0,640.32,532.86
2018,12,25,14,0,861.0,67.0,5.2,11.9,425.0,609.89,508.14
2018,12,25,14,15,845.0,64.5,5.1,11.75,394.5,573.15,477.91
2018,12,25,14,30,829.0,62.0,5.0,11.6,364.0,534.74,445.7
2018,12,25,14,45,804.5,59.0,4.95,11.5,328.0,489.96,407.61
2018,12,25,15,0,780.0,56.0,4.9,11.4,292.0,444.67,368.1
2018,12,25,15,15,739.0,52.5,4.9,11.4,251.5,391.38,320.99
2018,12,25,15,30,698.0,49.0,4.9,11.4,211.0,339.58,273.96
2018,12,25,15,45,635.5,44.5,4.15,10.5,169.5,281.04,220.91
2018,12,25,16,0,573.0,40.0,3.4,9.6,128.0,226.68,170.89
2018,12,25,16,15,464.0,33.0,3.15,9.1,89.0,165.34,116.04
2018,12,25,16,30,355.0,26.0,2.9,8.6,50.0,108.2,55.14
2018,12,25,16,45,191.5,15.0,2.65,8.05,26.5,44.85,0.0
2018,12,25,17,0,28.0,4.0,2.4,7.5,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,2.3,7.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,7,15,47.5,7.0,1.6,5.65,8.5,0.0,0.0
2018,12,26,7,30,95.0,14.0,1.7,6.1,17.0,29.57,0.0
2018,12,26,7,45,119.5,28.5,1.8,6.5,38.5,61.64,36.35
2018,12,26,8,0,144.0,43.0,1.9,6.9,60.0,91.1,66.78
2018,12,26,8,15,201.5,57.0,2.0,7.45,91.5,131.04,101.94
2018,12,26,8,30,259.0,71.0,2.1,8.0,123.0,181.13,145.82
2018,12,26,8,45,316.0,82.0,2.2,8.5,159.0,227.89,186.81
2018,12,26,9,0,373.0,93.0,2.3,9.0,195.0,278.92,230.9
2018,12,26,9,15,459.5,94.5,2.5,9.5,238.5,337.32,280.6
2018,12,26,9,30,546.0,96.0,2.7,10.0,282.0,403.74,336.09
2018,12,26,9,45,696.0,80.0,2.85,10.5,340.5,488.51,405.86
2018,12,26,10,0,846.0,64.0,3.0,11.0,399.0,578.07,478.02
2018,12,26,10,15,854.0,67.0,3.15,11.25,424.5,610.1,503.43
2018,12,26,10,30,862.0,70.0,3.3,11.5,450.0,639.78,526.87
2018,12,26,10,45,541.0,125.0,3.45,11.75,367.0,510.73,422.08
2018,12,26,11,0,220.0,180.0,3.6,12.0,284.0,353.0,291.03
2018,12,26,11,15,275.0,179.0,3.7,12.1,313.0,392.93,324.77
2018,12,26,11,30,330.0,178.0,3.8,12.2,342.0,433.29,357.89
2018,12,26,11,45,539.5,143.0,3.85,12.3,414.0,553.79,456.74
2018,12,26,12,0,749.0,108.0,3.9,12.4,486.0,669.85,549.22
2018,12,26,12,15,776.5,102.5,3.9,12.4,493.0,682.9,558.69
2018,12,26,12,30,804.0,97.0,3.9,12.4,500.0,690.37,564.48
2018,12,26,12,45,835.0,88.0,3.85,12.4,499.5,695.83,568.73
2018,12,26,13,0,866.0,79.0,3.8,12.4,499.0,697.49,570.22
2018,12,26,13,15,881.0,73.0,3.75,12.35,487.5,683.7,560.16
2018,12,26,13,30,896.0,67.0,3.7,12.3,476.0,670.5,550.67
2018,12,26,13,45,884.0,65.5,3.6,12.2,451.5,641.77,527.98
2018,12,26,14,0,872.0,64.0,3.5,12.1,427.0,610.66,503.17
2018,12,26,14,15,854.0,62.5,3.4,11.9,396.5,577.23,476.11
2018,12,26,14,30,836.0,61.0,3.3,11.7,366.0,538.66,444.47
2018,12,26,14,45,811.0,58.0,3.2,11.5,330.0,493.43,406.79
2018,12,26,15,0,786.0,55.0,3.1,11.3,294.0,447.69,367.69
2018,12,26,15,15,746.0,51.5,3.1,11.3,253.5,394.62,321.49
2018,12,26,15,30,706.0,48.0,3.1,11.3,213.0,342.93,275.19
2018,12,26,15,45,641.0,44.0,2.4,10.05,171.0,283.66,222.39
2018,12,26,16,0,576.0,40.0,1.7,8.8,129.0,228.74,172.4
2018,12,26,16,15,463.5,33.0,1.65,8.4,90.0,166.12,116.98
2018,12,26,16,30,351.0,26.0,1.6,8.0,51.0,108.44,57.44
2018,12,26,16,45,189.0,15.0,1.55,7.6,27.0,44.81,0.0
2018,12,26,17,0,27.0,4.0,1.5,7.2,3.0,0.0,0.0
2018,12,26,17,15,13.5,2.0,1.5,7.1,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,7,15,124.5,8.5,3.1,5.55,12.5,0.0,0.0
2018,12,27,7,30,249.0,17.0,3.2,5.8,25.0,57.82,0.0
2018,12,27,7,45,407.5,23.5,3.25,6.05,61.0,119.34,68.84
2018,12,27,8,0,566.0,30.0,3.3,6.3,97.0,190.79,136.85
2018,12,27,8,15,641.5,34.5,3.55,6.8,139.5,247.06,189.54
2018,12,27,8,30,717.0,39.0,3.8,7.3,182.0,309.17,246.71
2018,12,27,8,45,694.0,46.5,4.05,7.8,210.0,340.34,278.61
2018,12,27,9,0,671.0,54.0,4.3,8.3,238.0,367.96,305.95
2018,12,27,9,15,712.0,58.5,4.5,8.75,278.5,419.69,351.64
2018,12,27,9,30,753.0,63.0,4.7,9.2,319.0,472.63,397.2
2018,12,27,9,45,815.5,60.5,4.95,9.65,362.5,530.28,445.96
2018,12,27,10,0,878.0,58.0,5.2,10.1,406.0,585.98,492.39
2018,12,27,10,15,904.5,57.0,5.35,10.4,436.5,625.41,524.86
2018,12,27,10,30,931.0,56.0,5.5,10.7,467.0,663.32,555.63
2018,12,27,10,45,941.5,56.5,5.7,10.95,488.0,690.59,576.99
2018,12,27,11,0,952.0,57.0,5.9,11.2,509.0,715.06,595.58
2018,12,27,11,15,958.0,57.5,5.95,11.3,523.0,733.42,609.25
2018,12,27,11,30,964.0,58.0,6.0,11.4,537.0,748.52,620.47
2018,12,27,11,45,967.0,58.0,6.1,11.5,543.0,757.53,627.26
2018,12,27,12,0,970.0,58.0,6.2,11.6,549.0,763.06,631.51
2018,12,27,12,15,970.0,58.5,6.2,11.6,547.5,763.51,631.84
2018,12,27,12,30,970.0,59.0,6.2,11.6,546.0,760.41,629.59
2018,12,27,12,45,966.5,58.5,6.2,11.6,536.0,750.15,621.91
2018,12,27,13,0,963.0,58.0,6.2,11.6,526.0,736.46,611.71
2018,12,27,13,15,957.0,57.0,6.2,11.5,509.0,717.16,597.43
2018,12,27,13,30,951.0,56.0,6.2,11.4,492.0,694.72,580.72
2018,12,27,13,45,940.5,55.0,6.15,11.35,467.5,666.41,558.44
2018,12,27,14,0,930.0,54.0,6.1,11.3,443.0,635.46,533.0
2018,12,27,14,15,913.0,53.0,6.0,11.1,412.0,598.31,502.22
2018,12,27,14,30,896.0,52.0,5.9,10.9,381.0,559.36,469.32
2018,12,27,14,45,871.5,50.0,5.8,10.7,344.0,513.82,430.26
2018,12,27,15,0,847.0,48.0,5.7,10.5,307.0,467.62,389.63
2018,12,27,15,15,810.5,45.5,5.7,10.5,266.0,415.21,342.66
2018,12,27,15,30,774.0,43.0,5.7,10.5,225.0,365.8,296.9
2018,12,27,15,45,715.5,39.0,5.1,9.6,181.5,305.9,242.1
2018,12,27,16,0,657.0,35.0,4.5,8.7,138.0,249.79,189.65
2018,12,27,16,15,554.0,29.5,4.3,8.25,97.5,184.77,130.52
2018,12,27,16,30,451.0,24.0,4.1,7.8,57.0,126.48,68.84
2018,12,27,16,45,247.0,14.0,3.9,7.3,30.0,53.53,0.0
2018,12,27,17,0,43.0,4.0,3.7,6.8,3.0,0.0,0.0
2018,12,27,17,15,21.5,2.0,3.65,6.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.55,6.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.55,5.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.55,5.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.45,5.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.85,4.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,2.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.9,0.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,28,7,15,140.5,8.5,1.95,1.75,13.0,0.0,0.0
2018,12,28,7,30,281.0,17.0,2.1,2.5,26.0,62.77,0.0
2018,12,28,7,45,439.5,23.0,2.2,3.25,63.0,125.09,71.99
2018,12,28,8,0,598.0,29.0,2.3,4.0,100.0,197.53,142.13
2018,12,28,8,15,671.0,33.5,2.45,4.65,143.0,254.43,195.77
2018,12,28,8,30,744.0,38.0,2.6,5.3,186.0,315.32,252.11
2018,12,28,8,45,781.0,41.5,2.75,5.9,227.5,366.89,300.25
2018,12,28,9,0,818.0,45.0,2.9,6.5,269.0,419.98,348.17
2018,12,28,9,15,854.5,46.0,2.95,7.0,309.5,470.89,392.82
